ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/08/2014 00:00,0,0.000,ALERT,215.32,301.17,60.002,1399521603,"274151322000083","019011112586793",0.00,7.30,0,296.36,305.68,0.0,0.0,0.000,110602.1,110602.1,335,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399521678,591880.00
05/08/2014 00:00,0,0.000,ALERT,216.00,300.27,60.007,1399521603,"274151322000076","019011112586793",0.00,7.30,0,296.36,304.78,0.0,0.0,0.000,111424.5,111424.5,336,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399521681,591881.00
05/08/2014 00:00,0,0.000,ALERT,215.54,300.57,59.981,1399521603,"274151322000094","019011112586793",0.00,6.30,0,295.76,304.48,0.0,0.0,0.000,60076.4,60076.4,338,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399521684,591882.00
05/08/2014 00:00,0,0.000,ALERT,215.09,300.57,59.991,1399521603,"274151322000052","019011112586793",0.00,7.30,0,295.76,305.38,0.0,0.0,0.000,110549.7,110549.7,336,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399521687,591883.00
05/08/2014 00:00,0,0.000,ALERT,215.32,300.87,59.996,1399521603,"274151322000085","019011112586793",0.00,7.30,0,296.06,304.78,0.0,0.0,0.000,110015.0,110015.0,334,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399521690,591884.00
05/08/2014 00:00,0,0.000,ALERT,215.32,299.67,59.975,1399521603,"274151322000087","019011112586793",0.00,9.70,0,295.16,304.48,0.0,0.0,0.000,106428.6,106428.6,335,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399521693,591885.00
05/08/2014 00:00,0,0.000,ALERT,213.74,299.37,59.991,1399521603,"274151322000088","019011112586793",0.00,7.70,0,295.76,304.78,0.0,0.0,0.000,106199.6,106199.6,336,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399521696,591886.00
05/08/2014 00:00,0,0.000,ALERT,215.32,302.07,59.991,1399521603,"274151322000095","019011112586793",0.00,6.70,0,297.26,305.98,0.0,0.0,0.000,110182.4,110182.4,335,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399521698,591887.00
05/08/2014 00:00,0,0.000,ALERT,216.22,300.27,59.991,1399521603,"274151322000068","019011112586793",0.00,8.00,0,295.46,304.18,0.0,0.0,0.000,57815.6,57815.6,339,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399521701,591888.00
05/08/2014 00:00,0,0.000,ALERT,215.09,300.57,59.991,1399521603,"274151322000054","019011112586793",0.00,7.70,0,296.06,305.38,0.0,0.0,0.000,108821.7,108821.7,336,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399521704,591889.00
05/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1399521603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399522483,591890.00
05/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1399521603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399522483,591891.00
05/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1399521603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399522483,591892.00
05/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1399521603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399522483,591893.00
05/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1399521603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399522483,591894.00
05/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1399521603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399522483,591895.00
05/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1399521603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399522483,591896.00
05/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1399521603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399522483,591897.00
05/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1399521603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399522483,591898.00
05/08/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1399521603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399522483,591899.00
05/08/2014 00:15,0,0.000,ALERT,215.32,301.77,59.944,1399522503,"274151322000083","019011112586793",0.00,7.30,0,295.16,309.89,0.0,0.0,0.000,110602.1,110602.1,337,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399522579,591900.00
05/08/2014 00:15,0,0.000,ALERT,216.00,301.17,59.959,1399522503,"274151322000076","019011112586793",0.00,7.30,0,294.86,308.99,0.0,0.0,0.000,111424.5,111424.5,338,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399522582,591901.00
05/08/2014 00:15,0,0.000,ALERT,215.32,301.47,59.954,1399522503,"274151322000094","019011112586793",0.00,6.30,0,294.56,308.39,0.0,0.0,0.000,60076.4,60076.4,340,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399522585,591902.00
05/08/2014 00:15,0,0.000,ALERT,215.09,301.77,59.928,1399522503,"274151322000052","019011112586793",0.00,7.70,0,294.56,309.59,0.0,0.0,0.000,110549.7,110549.7,338,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399522588,591903.00
05/08/2014 00:15,0,0.000,ALERT,215.32,301.47,59.949,1399522503,"274151322000085","019011112586793",0.00,7.30,0,294.56,308.99,0.0,0.0,0.000,110015.0,110015.0,336,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399522590,591904.00
05/08/2014 00:15,0,0.000,ALERT,215.54,301.17,59.959,1399522503,"274151322000087","019011112586793",0.00,9.70,0,293.96,308.69,0.0,0.0,0.000,106428.6,106428.6,337,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399522593,591905.00
05/08/2014 00:15,0,0.000,ALERT,215.09,300.87,59.981,1399522503,"274151322000088","019011112586793",0.00,8.00,0,294.56,309.29,0.0,0.0,0.000,106199.6,106199.6,338,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399522596,591906.00
05/08/2014 00:15,0,0.000,ALERT,215.32,302.68,59.944,1399522503,"274151322000095","019011112586793",0.00,6.70,0,296.06,310.19,0.0,0.0,0.000,110182.4,110182.4,337,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399522599,591907.00
05/08/2014 00:15,0,0.000,ALERT,216.00,300.87,59.959,1399522503,"274151322000068","019011112586793",0.00,8.00,0,294.26,308.39,0.0,0.0,0.000,57815.6,57815.6,341,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399522601,591908.00
05/08/2014 00:15,0,0.000,ALERT,215.09,301.47,59.965,1399522503,"274151322000054","019011112586793",0.00,8.00,0,294.56,309.29,0.0,0.0,0.000,108821.7,108821.7,338,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399522604,591909.00
05/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1399522503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399523384,591910.00
05/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1399522503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399523384,591911.00
05/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1399522503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399523384,591912.00
05/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1399522503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399523384,591913.00
05/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1399522503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399523384,591914.00
05/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1399522503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399523384,591915.00
05/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1399522503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399523384,591916.00
05/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1399522503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399523384,591917.00
05/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1399522503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399523384,591918.00
05/08/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1399522503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399523384,591919.00
05/08/2014 00:30,0,0.000,ALERT,214.87,301.47,59.996,1399523403,"274151322000083","019011112586793",0.00,7.30,0,298.77,305.98,0.0,0.0,0.000,110602.1,110602.1,339,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399523480,591920.00
05/08/2014 00:30,0,0.000,ALERT,215.32,299.97,59.959,1399523403,"274151322000076","019011112586793",0.00,7.30,0,298.47,306.28,0.0,0.0,0.000,111424.5,111424.5,340,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399523483,591921.00
05/08/2014 00:30,0,0.000,ALERT,214.87,299.97,59.970,1399523403,"274151322000094","019011112586793",0.00,6.00,0,298.17,305.38,0.0,0.0,0.000,60076.4,60076.4,342,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399523485,591922.00
05/08/2014 00:30,0,0.000,ALERT,214.41,301.17,59.959,1399523403,"274151322000052","019011112586793",0.00,7.30,0,298.47,305.68,0.0,0.0,0.000,110549.7,110549.7,340,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399523488,591923.00
05/08/2014 00:30,0,0.000,ALERT,214.87,300.87,59.959,1399523403,"274151322000085","019011112586793",0.00,7.00,0,298.77,305.98,0.0,0.0,0.000,110015.0,110015.0,338,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399523491,591924.00
05/08/2014 00:30,0,0.000,ALERT,214.87,299.67,59.965,1399523403,"274151322000087","019011112586793",0.00,9.30,0,297.57,304.78,0.0,0.0,0.000,106428.6,106428.6,339,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399523494,591925.00
05/08/2014 00:30,0,0.000,ALERT,214.64,299.97,59.944,1399523403,"274151322000088","019011112586793",0.00,7.70,0,298.47,305.38,0.0,0.0,0.000,106199.6,106199.6,340,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399523497,591926.00
05/08/2014 00:30,0,0.000,ALERT,215.09,301.77,59.959,1399523403,"274151322000095","019011112586793",0.00,6.30,0,299.97,306.58,0.0,0.0,0.000,110182.4,110182.4,339,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399523499,591927.00
05/08/2014 00:30,0,0.000,ALERT,215.77,299.97,59.949,1399523403,"274151322000068","019011112586793",0.00,8.00,0,298.17,304.78,0.0,0.0,0.000,57815.6,57815.6,343,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399523502,591928.00
05/08/2014 00:30,0,0.000,ALERT,214.87,301.77,59.954,1399523403,"274151322000054","019011112586793",0.00,7.70,0,298.77,305.68,0.0,0.0,0.000,108821.7,108821.7,340,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399523505,591929.00
05/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399523403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399524285,591930.00
05/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399523403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399524285,591931.00
05/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399523403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399524285,591932.00
05/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399523403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399524285,591933.00
05/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399523403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399524285,591934.00
05/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399523403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399524285,591935.00
05/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399523403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399524285,591936.00
05/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399523403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399524285,591937.00
05/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399523403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399524285,591938.00
05/08/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399523403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399524285,591939.00
05/08/2014 01:01,0,0.000,ALERT,214.64,300.57,60.007,1399525272,"274151322000083","019011112586793",0.00,7.00,0,295.16,303.88,0.0,0.0,0.000,110602.1,110602.1,343,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399525031,591940.00
05/08/2014 01:01,0,0.000,ALERT,215.09,299.97,60.007,1399525272,"274151322000076","019011112586793",0.00,7.00,0,295.46,303.58,0.0,0.0,0.000,111424.5,111424.5,344,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399525034,591941.00
05/08/2014 01:01,0,0.000,ALERT,214.64,299.97,60.012,1399525272,"274151322000094","019011112586793",0.00,6.00,0,294.86,302.68,0.0,0.0,0.000,60076.4,60076.4,346,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399525354,591942.00
05/08/2014 01:01,0,0.000,ALERT,214.41,300.27,60.007,1399525272,"274151322000052","019011112586793",0.00,7.30,0,294.86,304.18,0.0,0.0,0.000,110549.7,110549.7,344,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399525358,591943.00
05/08/2014 01:01,0,0.000,ALERT,214.64,299.97,60.002,1399525272,"274151322000085","019011112586793",0.00,7.00,0,295.16,303.28,0.0,0.0,0.000,110015.0,110015.0,342,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399525362,591944.00
05/08/2014 01:01,0,0.000,ALERT,214.41,299.97,60.002,1399525272,"274151322000087","019011112586793",0.00,9.30,0,294.26,302.98,0.0,0.0,0.000,106428.6,106428.6,343,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399525366,591945.00
05/08/2014 01:01,0,0.000,ALERT,214.19,300.27,60.007,1399525272,"274151322000088","019011112586793",0.00,7.30,0,294.86,303.28,0.0,0.0,0.000,106199.6,106199.6,344,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399525370,591946.00
05/08/2014 01:01,0,0.000,ALERT,214.41,301.47,60.007,1399525272,"274151322000095","019011112586793",0.00,6.30,0,296.06,304.48,0.0,0.0,0.000,110182.4,110182.4,343,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399525374,591947.00
05/08/2014 01:01,0,0.000,ALERT,215.09,299.67,59.991,1399525272,"274151322000068","019011112586793",0.00,7.70,0,294.26,302.68,0.0,0.0,0.000,57815.6,57815.6,347,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399525378,591948.00
05/08/2014 01:01,0,0.000,ALERT,213.96,300.27,60.002,1399525272,"274151322000054","019011112586793",0.00,7.70,0,295.16,303.88,0.0,0.0,0.000,108821.7,108821.7,344,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399525382,591949.00
05/08/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1399525272,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399526152,591950.00
05/08/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1399525272,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399526152,591951.00
05/08/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1399525272,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399526153,591952.00
05/08/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1399525272,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399526153,591953.00
05/08/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1399525272,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399526153,591954.00
05/08/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1399525272,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399526153,591955.00
05/08/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1399525272,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399526153,591956.00
05/08/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1399525272,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399526153,591957.00
05/08/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1399525272,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399526153,591958.00
05/08/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1399525272,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399526153,591959.00
05/08/2014 01:15,0,0.000,ALERT,215.32,302.98,60.002,1399526158,"274151322000083","019011112586793",0.00,7.30,0,298.47,304.48,0.0,0.0,0.000,110602.1,110602.1,345,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399526173,591960.00
05/08/2014 01:15,0,0.000,ALERT,215.77,302.98,60.002,1399526158,"274151322000076","019011112586793",0.00,7.30,0,298.17,304.18,0.0,0.0,0.000,111424.5,111424.5,346,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399526176,591961.00
05/08/2014 01:15,0,0.000,ALERT,215.09,302.07,60.012,1399526158,"274151322000094","019011112586793",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,60076.4,60076.4,348,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399526178,591962.00
05/08/2014 01:15,0,0.000,ALERT,215.09,303.58,60.007,1399526158,"274151322000052","019011112586793",0.00,7.30,0,297.87,304.48,0.0,0.0,0.000,110549.7,110549.7,346,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399526181,591963.00
05/08/2014 01:15,0,0.000,ALERT,215.32,302.68,59.986,1399526158,"274151322000085","019011112586793",0.00,7.00,0,298.17,305.38,0.0,0.0,0.000,110015.0,110015.0,344,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399526184,591964.00
05/08/2014 01:15,0,0.000,ALERT,215.32,302.37,60.023,1399526158,"274151322000087","019011112586793",0.00,9.00,0,297.26,303.88,0.0,0.0,0.000,106428.6,106428.6,345,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399526123,591965.00
05/08/2014 01:15,0,0.000,ALERT,215.09,302.37,60.002,1399526158,"274151322000088","019011112586793",0.00,7.70,0,297.87,304.48,0.0,0.0,0.000,106199.6,106199.6,346,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399526127,591966.00
05/08/2014 01:15,0,0.000,ALERT,215.32,303.58,59.986,1399526158,"274151322000095","019011112586793",0.00,6.30,0,299.37,305.98,0.0,0.0,0.000,110182.4,110182.4,345,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399526129,591967.00
05/08/2014 01:15,0,0.000,ALERT,216.22,302.07,60.002,1399526158,"274151322000068","019011112586793",0.00,7.70,0,297.57,304.18,0.0,0.0,0.000,57815.6,57815.6,349,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399526132,591968.00
05/08/2014 01:15,0,0.000,ALERT,215.54,302.98,60.012,1399526158,"274151322000054","019011112586793",0.00,7.70,0,298.17,304.78,0.0,0.0,0.000,108821.7,108821.7,346,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399526135,591969.00
05/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399526158,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399527054,591970.00
05/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399526158,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399527054,591971.00
05/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399526158,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399527054,591972.00
05/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399526158,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399527054,591973.00
05/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399526158,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399527054,591974.00
05/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399526158,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399527054,591975.00
05/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399526158,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399527054,591976.00
05/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399526158,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399527054,591977.00
05/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399526158,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399527054,591978.00
05/08/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399526158,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399527054,591979.00
05/08/2014 01:46,0,0.000,ALERT,215.09,302.07,59.986,1399527967,"274151322000083","019011112586793",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,110602.1,110602.1,351,0,0,0,L,1151911521,2,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399528826,591990.00
05/08/2014 01:46,0,0.000,ALERT,215.77,301.77,59.986,1399527967,"274151322000076","019011112586793",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,111424.5,111424.5,352,0,0,0,L,1151911521,2,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399528829,591991.00
05/08/2014 01:46,0,0.000,ALERT,215.32,301.47,59.991,1399527967,"274151322000094","019011112586793",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,60076.4,60076.4,354,0,0,0,L,1151911521,2,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399528832,591992.00
05/08/2014 01:46,0,0.000,ALERT,214.87,300.57,59.970,1399527967,"274151322000052","019011112586793",0.00,7.30,0,298.47,305.08,0.0,0.0,0.000,110549.7,110549.7,350,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399527806,591983.00
05/08/2014 01:46,0,0.000,ALERT,215.32,301.17,59.959,1399527967,"274151322000085","019011112586793",0.00,7.30,0,298.77,304.48,0.0,0.0,0.000,110015.0,110015.0,348,0,0,0,L,1151911521,2,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399528833,591993.00
05/08/2014 01:46,0,0.000,ALERT,215.32,300.27,60.012,1399527967,"274151322000087","019011112586793",0.00,9.30,0,297.87,303.88,0.0,0.0,0.000,106428.6,106428.6,349,0,0,0,L,1151911521,2,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399528833,591994.00
05/08/2014 01:46,0,0.000,ALERT,214.64,301.17,59.970,1399527967,"274151322000088","019011112586793",0.00,7.70,0,298.47,304.18,0.0,0.0,0.000,106199.6,106199.6,350,0,0,0,L,1151911521,2,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399528834,591995.00
05/08/2014 01:46,0,0.000,ALERT,215.09,302.07,59.970,1399527967,"274151322000095","019011112586793",0.00,6.70,0,299.97,305.68,0.0,0.0,0.000,110182.4,110182.4,349,0,0,0,L,1151911521,2,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399528834,591996.00
05/08/2014 01:46,0,0.000,ALERT,215.77,301.17,59.981,1399527967,"274151322000068","019011112586793",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,57815.6,57815.6,355,0,0,0,L,1151911521,2,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399528838,591997.00
05/08/2014 01:46,0,0.000,ALERT,214.87,300.87,59.986,1399527967,"274151322000054","019011112586793",0.00,8.00,0,298.77,304.78,0.0,0.0,0.000,108821.7,108821.7,350,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399527829,591989.00
05/08/2014 01:46,1,0,NO_COMMUNICATIONS,0,0,0,1399527967,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399528847,591998.00
05/08/2014 01:46,1,0,NO_COMMUNICATIONS,0,0,0,1399527967,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399528847,592001.00
05/08/2014 01:46,1,0,NO_COMMUNICATIONS,0,0,0,1399527967,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399528847,592000.00
05/08/2014 01:46,1,0,NO_COMMUNICATIONS,0,0,0,1399527967,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399528847,592002.00
05/08/2014 01:46,1,0,NO_COMMUNICATIONS,0,0,0,1399527967,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399528847,592003.00
05/08/2014 01:46,1,0,NO_COMMUNICATIONS,0,0,0,1399527967,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399528847,592004.00
05/08/2014 01:46,1,0,NO_COMMUNICATIONS,0,0,0,1399527967,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399528847,592005.00
05/08/2014 01:46,1,0,NO_COMMUNICATIONS,0,0,0,1399527967,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399528847,592006.00
05/08/2014 01:46,1,0,NO_COMMUNICATIONS,0,0,0,1399527967,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399528847,592007.00
05/08/2014 01:46,1,0,NO_COMMUNICATIONS,0,0,0,1399527967,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399528847,592008.00
05/08/2014 02:00,0,0.000,ALERT,214.87,301.47,59.981,1399528804,"274151322000052","019011112586793",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,110549.7,110549.7,352,0,0,0,L,1151911521,2,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399528898,591985.00
05/08/2014 02:00,0,0.000,ALERT,214.87,300.87,59.986,1399528804,"274151322000054","019011112586793",0.00,8.00,0,298.77,304.78,0.0,0.0,0.000,108821.7,108821.7,350,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399528835,591981.00
05/08/2014 02:00,0,0.000,ALERT,215.09,302.07,59.986,1399528804,"274151322000083","019011112586793",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,110602.1,110602.1,351,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399528896,591982.00
05/08/2014 02:00,0,0.000,ALERT,215.77,301.77,59.986,1399528804,"274151322000076","019011112586793",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,111424.5,111424.5,352,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399528897,591983.00
05/08/2014 02:00,0,0.000,ALERT,215.32,301.47,59.991,1399528804,"274151322000094","019011112586793",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,60076.4,60076.4,354,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399528897,591984.00
05/08/2014 02:00,0,0.000,ALERT,215.32,301.17,59.959,1399528804,"274151322000085","019011112586793",0.00,7.30,0,298.77,304.48,0.0,0.0,0.000,110015.0,110015.0,348,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399528899,591986.00
05/08/2014 02:00,0,0.000,ALERT,215.32,300.27,60.012,1399528804,"274151322000087","019011112586793",0.00,9.30,0,297.87,303.88,0.0,0.0,0.000,106428.6,106428.6,349,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399528899,591987.00
05/08/2014 02:00,0,0.000,ALERT,214.87,302.07,59.986,1399528804,"274151322000088","019011112586793",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,106199.6,106199.6,352,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399528903,591988.00
05/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399528804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399529698,591989.00
05/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399528804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399529698,591990.00
05/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399528804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399529698,591994.00
05/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399528804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399529698,591992.00
05/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399528804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399529698,591993.00
05/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399528804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399529698,591995.00
05/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399528804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399529698,591996.00
05/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399528804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399529698,591997.00
05/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399528804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399529698,591998.00
05/08/2014 02:00,0,0.000,ALERT,215.09,302.07,59.970,1399528804,"274151322000095","019011112586793",0.00,6.70,0,299.97,305.68,0.0,0.0,0.000,110182.4,110182.4,349,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399528900,592009.00
05/08/2014 02:00,0,0.000,ALERT,215.77,301.17,59.981,1399528804,"274151322000068","019011112586793",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,57815.6,57815.6,355,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399528901,592010.00
05/08/2014 02:00,0,0.000,ALERT,214.87,300.87,59.986,1399528804,"274151322000054","019011112586793",0.00,8.00,0,298.77,304.78,0.0,0.0,0.000,108821.7,108821.7,350,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399528902,592011.00
05/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399528804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399529698,592012.00
05/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399528804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399529698,592013.00
05/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399528804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399529698,592017.00
05/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399528804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399529698,592015.00
05/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399528804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399529698,592016.00
05/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399528804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399529699,592018.00
05/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399528804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399529699,592022.00
05/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399528804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399529699,592020.00
05/08/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399528804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399529699,592021.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531507,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532504,592027.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531507,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532504,592024.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531507,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532504,592025.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531507,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532504,592026.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531507,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532504,592028.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531507,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532504,592035.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531507,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532504,592030.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531507,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532504,592031.00
