ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531507,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532504,592033.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531507,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532504,592034.00
05/08/2014 02:45,0,0.000,ALERT,215.32,300.57,59.959,1399531505,"274151322000076","019011112586793",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,111424.5,111424.5,360,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399531531,592023.00
05/08/2014 02:45,0,0.000,ALERT,214.19,300.27,59.991,1399531505,"274151322000088","019011112586793",0.00,7.30,0,297.87,302.98,0.0,0.0,0.000,106199.6,106199.6,360,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399531471,592024.00
05/08/2014 02:45,0,0.000,ALERT,214.41,301.17,60.002,1399531505,"274151322000052","019011112586793",0.00,7.00,0,298.17,304.18,0.0,0.0,0.000,110549.7,110549.7,358,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399531521,592025.00
05/08/2014 02:45,0,0.000,ALERT,214.87,300.57,59.970,1399531505,"274151322000087","019011112586793",0.00,9.00,0,297.26,302.68,0.0,0.0,0.000,106428.6,106428.6,357,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399531525,592026.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532504,592031.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532504,592028.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532504,592029.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532504,592030.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532504,592032.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532504,592039.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532504,592034.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532504,592040.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532504,592037.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532504,592038.00
05/08/2014 02:45,0,0.000,ALERT,215.32,300.57,59.959,1399531503,"274151322000076","019011112586793",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,111424.5,111424.5,360,0,0,0,L,1151911521,3,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399531519,592037.00
05/08/2014 02:45,0,0.000,ALERT,215.32,302.07,59.959,1399531503,"274151322000085","019011112586793",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,110015.0,110015.0,352,0,0,0,L,1151911521,2,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399531521,592038.00
05/08/2014 02:45,0,0.000,ALERT,214.19,300.27,59.991,1399531503,"274151322000088","019011112586793",0.00,7.30,0,297.87,302.98,0.0,0.0,0.000,106199.6,106199.6,360,0,0,0,L,1151911521,2,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399531523,592039.00
05/08/2014 02:45,0,0.000,ALERT,214.87,302.68,59.996,1399531503,"274151322000095","019011112586793",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,110182.4,110182.4,355,0,0,0,L,1151911521,2,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399531970,592030.00
05/08/2014 02:45,0,0.000,ALERT,214.87,301.77,59.991,1399531503,"274151322000083","019011112586793",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,110602.1,110602.1,357,0,0,0,L,1151911521,2,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399531527,592033.00
05/08/2014 02:45,0,0.000,ALERT,214.64,300.57,59.959,1399531503,"274151322000094","019011112586793",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,60076.4,60076.4,360,0,0,0,L,1151911521,2,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399531529,592034.00
05/08/2014 02:45,0,0.000,ALERT,215.54,300.57,59.975,1399531503,"274151322000068","019011112586793",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,57815.6,57815.6,359,0,0,0,L,1151911521,3,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399531524,592040.00
05/08/2014 02:45,0,0.000,ALERT,214.87,301.17,59.981,1399531503,"274151322000054","019011112586793",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,108821.7,108821.7,354,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399531971,592032.00
05/08/2014 02:45,0,0.000,ALERT,215.09,300.87,60.002,1399531503,"274151322000087","019011112586793",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,106428.6,106428.6,355,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399531466,592035.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532506,592045.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532506,592042.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532506,592055.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532506,592044.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532506,592046.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532506,592053.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532506,592048.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532506,592054.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532506,592051.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532506,592052.00
05/08/2014 02:45,0,0.000,ALERT,214.41,301.17,60.002,1399531516,"274151322000052","019011112586793",0.00,7.00,0,298.17,304.18,0.0,0.0,0.000,110549.7,110549.7,358,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399531467,592023.00
05/08/2014 02:45,0,0.000,ALERT,215.09,302.07,59.975,1399531516,"274151322000054","019011112586793",0.00,7.30,0,298.17,303.28,0.0,0.0,0.000,108821.7,108821.7,356,0,0,0,L,1151911521,2,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399531529,592028.00
05/08/2014 02:45,0,0.000,ALERT,214.87,301.77,59.991,1399531516,"274151322000083","019011112586793",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,110602.1,110602.1,357,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399531518,592025.00
05/08/2014 02:45,0,0.000,ALERT,215.09,301.17,59.965,1399531516,"274151322000094","019011112586793",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,60076.4,60076.4,362,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399531522,592026.00
05/08/2014 02:45,0,0.000,ALERT,214.87,302.68,59.996,1399531516,"274151322000095","019011112586793",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,110182.4,110182.4,355,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399531523,592027.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531516,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532507,592033.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531516,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532507,592030.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531516,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532507,592043.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531516,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532507,592032.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531516,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532507,592044.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531516,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532507,592041.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531516,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532507,592036.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531516,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532507,592042.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531516,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532507,592039.00
05/08/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399531516,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399532507,592040.00
05/08/2014 03:02,0,0.000,ALERT,214.41,301.17,59.949,1399532522,"274151322000083","019011112586793",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,110602.1,110602.1,361,0,0,0,L,1151911521,4,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399533366,592056.00
05/08/2014 03:02,0,0,NO_COMMUNICATIONS,0,0,0,1399532522,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,111424.5,111424.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399533402,592061.00
05/08/2014 03:02,0,0,NO_COMMUNICATIONS,0,0,0,1399532522,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,60076.4,60076.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399533402,592062.00
05/08/2014 03:02,0,0.000,ALERT,214.19,300.87,59.922,1399532522,"274151322000052","019011112586793",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,110549.7,110549.7,362,0,0,0,L,1151911521,4,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399533393,592057.00
05/08/2014 03:02,0,0,NO_COMMUNICATIONS,0,0,0,1399532522,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,110015.0,110015.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399533402,592063.00
05/08/2014 03:02,0,0.000,ALERT,215.09,300.57,59.944,1399532522,"274151322000087","019011112586793",0.00,9.00,0,299.07,302.37,0.0,0.0,0.000,106428.6,106428.6,359,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399532637,592050.00
05/08/2014 03:02,0,0.000,ALERT,214.64,301.17,59.949,1399532522,"274151322000088","019011112586793",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,106199.6,106199.6,362,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399532640,592051.00
05/08/2014 03:02,0,0.000,ALERT,214.41,302.07,59.954,1399532522,"274151322000095","019011112586793",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,110182.4,110182.4,359,0,0,0,L,1151911521,2,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399533332,592055.00
05/08/2014 03:02,0,0,NO_COMMUNICATIONS,0,0,0,1399532522,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,57815.6,57815.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399533402,592064.00
05/08/2014 03:02,0,0,NO_COMMUNICATIONS,0,0,0,1399532522,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,108821.7,108821.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399533402,592065.00
05/08/2014 03:02,1,0,NO_COMMUNICATIONS,0,0,0,1399532522,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399533402,592075.00
05/08/2014 03:02,1,0,NO_COMMUNICATIONS,0,0,0,1399532522,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399533402,592073.00
05/08/2014 03:02,1,0,NO_COMMUNICATIONS,0,0,0,1399532522,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399533402,592074.00
05/08/2014 03:02,1,0,NO_COMMUNICATIONS,0,0,0,1399532522,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399533402,592077.00
05/08/2014 03:02,1,0,NO_COMMUNICATIONS,0,0,0,1399532522,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399533402,592067.00
05/08/2014 03:02,1,0,NO_COMMUNICATIONS,0,0,0,1399532522,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399533402,592076.00
05/08/2014 03:02,1,0,NO_COMMUNICATIONS,0,0,0,1399532522,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399533402,592070.00
05/08/2014 03:02,1,0,NO_COMMUNICATIONS,0,0,0,1399532522,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399533402,592071.00
05/08/2014 03:02,1,0,NO_COMMUNICATIONS,0,0,0,1399532522,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399533402,592072.00
05/08/2014 03:15,0,0.000,ALERT,214.41,299.67,59.944,1399533303,"274151322000087","019011112586793",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,106428.6,106428.6,361,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399533352,592045.00
05/08/2014 03:15,0,0.000,ALERT,214.19,300.57,59.933,1399533303,"274151322000088","019011112586793",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,106199.6,106199.6,364,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399533369,592046.00
05/08/2014 03:15,0,0.000,ALERT,215.09,300.87,59.959,1399533303,"274151322000076","019011112586793",0.00,7.00,0,298.77,304.18,0.0,0.0,0.000,111424.5,111424.5,364,0,0,0,L,1151911521,2,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399533413,592047.00
05/08/2014 03:15,0,0.000,ALERT,214.19,299.67,59.959,1399533303,"274151322000094","019011112586793",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,60076.4,60076.4,366,0,0,0,L,1151911521,2,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399533417,592048.00
05/08/2014 03:15,0,0.000,ALERT,214.41,300.57,59.965,1399533303,"274151322000085","019011112586793",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,110015.0,110015.0,356,0,0,0,L,1151911521,3,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399533420,592049.00
05/08/2014 03:15,0,0.000,ALERT,215.09,300.27,59.928,1399533303,"274151322000068","019011112586793",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,57815.6,57815.6,363,0,0,0,L,1151911521,3,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399533423,592050.00
05/08/2014 03:15,0,0.000,ALERT,213.96,300.87,59.959,1399533303,"274151322000054","019011112586793",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,108821.7,108821.7,360,0,0,0,L,1151911521,3,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399533425,592051.00
05/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399533303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399534184,592053.00
05/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399533303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399534184,592054.00
05/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399533303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399534184,592055.00
05/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399533303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399534184,592063.00
05/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399533303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399534184,592064.00
05/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399533303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399534184,592062.00
05/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399533303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399534184,592067.00
05/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399533303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399534184,592065.00
05/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399533303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399534184,592061.00
05/08/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399533303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399534184,592066.00
05/08/2014 03:30,0,0.000,ALERT,213.96,300.57,59.975,1399534204,"274151322000083","019011112586793",0.00,7.30,0,298.47,305.68,0.0,0.0,0.000,110602.1,110602.1,363,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399534291,592068.00
05/08/2014 03:30,0,0.000,ALERT,214.64,300.27,59.981,1399534204,"274151322000076","019011112586793",0.00,7.30,0,297.87,305.08,0.0,0.0,0.000,111424.5,111424.5,366,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399534294,592069.00
05/08/2014 03:30,0,0.000,ALERT,214.19,299.97,59.949,1399534204,"274151322000094","019011112586793",0.00,6.30,0,297.57,304.48,0.0,0.0,0.000,60076.4,60076.4,368,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399534296,592070.00
05/08/2014 03:30,0,0.000,ALERT,213.96,301.17,59.954,1399534204,"274151322000052","019011112586793",0.00,7.30,0,298.17,305.38,0.0,0.0,0.000,110549.7,110549.7,364,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399534299,592071.00
05/08/2014 03:30,0,0.000,ALERT,214.19,300.57,59.981,1399534204,"274151322000085","019011112586793",0.00,7.30,0,297.87,304.78,0.0,0.0,0.000,110015.0,110015.0,358,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399534302,592072.00
05/08/2014 03:30,0,0.000,ALERT,214.19,299.97,59.975,1399534204,"274151322000087","019011112586793",0.00,9.00,0,297.26,304.48,0.0,0.0,0.000,106428.6,106428.6,363,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399534305,592073.00
05/08/2014 03:30,0,0.000,ALERT,213.96,299.97,59.970,1399534204,"274151322000088","019011112586793",0.00,7.70,0,298.17,304.78,0.0,0.0,0.000,106199.6,106199.6,366,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399534307,592074.00
05/08/2014 03:30,0,0.000,ALERT,214.19,301.47,59.965,1399534204,"274151322000095","019011112586793",0.00,6.70,0,299.37,305.98,0.0,0.0,0.000,110182.4,110182.4,361,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399534310,592075.00
05/08/2014 03:30,0,0.000,ALERT,215.09,299.67,59.954,1399534204,"274151322000068","019011112586793",0.00,8.00,0,297.57,304.18,0.0,0.0,0.000,57815.6,57815.6,365,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399534313,592076.00
05/08/2014 03:30,0,0.000,ALERT,213.96,300.57,59.975,1399534204,"274151322000054","019011112586793",0.00,7.70,0,298.17,305.38,0.0,0.0,0.000,108821.7,108821.7,362,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399534316,592077.00
05/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399534204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399535084,592078.00
05/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399534204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399535084,592091.00
05/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399534204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399535084,592089.00
05/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399534204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399535084,592090.00
05/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399534204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399535085,592093.00
05/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399534204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399535084,592083.00
05/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399534204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399535084,592092.00
05/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399534204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399535084,592086.00
05/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399534204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399535084,592087.00
05/08/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399534204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399535084,592088.00
05/08/2014 03:45,0,0.000,ALERT,214.64,303.58,59.959,1399535103,"274151322000083","019011112586793",0.00,7.70,0,299.07,306.88,0.0,0.0,0.000,110602.1,110602.1,365,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399535189,592094.00
05/08/2014 03:45,0,0.000,ALERT,215.32,302.68,59.965,1399535103,"274151322000076","019011112586793",0.00,7.30,0,298.77,306.88,0.0,0.0,0.000,111424.5,111424.5,368,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399535192,592095.00
05/08/2014 03:45,0,0.000,ALERT,214.87,303.28,59.959,1399535103,"274151322000094","019011112586793",0.00,6.70,0,298.47,305.98,0.0,0.0,0.000,60076.4,60076.4,370,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399535195,592096.00
05/08/2014 03:45,0,0.000,ALERT,214.41,304.18,59.938,1399535103,"274151322000052","019011112586793",0.00,7.70,0,298.47,306.88,0.0,0.0,0.000,110549.7,110549.7,366,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399535198,592097.00
05/08/2014 03:45,0,0.000,ALERT,214.64,303.58,59.949,1399535103,"274151322000085","019011112586793",0.00,7.30,0,298.77,306.58,0.0,0.0,0.000,110015.0,110015.0,360,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399535200,592098.00
05/08/2014 03:45,0,0.000,ALERT,214.87,302.98,59.928,1399535103,"274151322000087","019011112586793",0.00,9.00,0,297.87,305.68,0.0,0.0,0.000,106428.6,106428.6,365,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399535203,592099.00
05/08/2014 03:45,0,0.000,ALERT,214.41,302.98,59.917,1399535103,"274151322000088","019011112586793",0.00,8.00,0,298.47,306.28,0.0,0.0,0.000,106199.6,106199.6,368,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399535206,592100.00
05/08/2014 03:45,0,0.000,ALERT,214.64,304.48,59.959,1399535103,"274151322000095","019011112586793",0.00,6.70,0,299.07,307.18,0.0,0.0,0.000,110182.4,110182.4,363,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399535209,592101.00
05/08/2014 03:45,0,0.000,ALERT,215.32,302.37,59.959,1399535103,"274151322000068","019011112586793",0.00,8.00,0,298.17,305.68,0.0,0.0,0.000,57815.6,57815.6,367,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399535212,592102.00
05/08/2014 03:45,0,0.000,ALERT,214.41,303.28,59.959,1399535103,"274151322000054","019011112586793",0.00,8.00,0,298.77,306.58,0.0,0.0,0.000,108821.7,108821.7,364,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399535215,592103.00
05/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399535103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399535983,592119.00
05/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399535103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399535983,592105.00
05/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399535103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399535983,592106.00
05/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399535103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399535983,592114.00
05/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399535103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399535983,592115.00
05/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399535103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399535983,592113.00
05/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399535103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399535983,592118.00
05/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399535103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399535983,592116.00
05/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399535103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399535983,592112.00
05/08/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399535103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399535983,592117.00
05/08/2014 04:00,0,0.000,ALERT,215.09,302.98,59.954,1399536003,"274151322000083","019011112586793",0.00,7.70,0,300.27,305.08,0.0,0.0,0.000,110602.1,110602.1,367,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399536090,592120.00
05/08/2014 04:00,0,0.000,ALERT,215.54,302.37,59.959,1399536003,"274151322000076","019011112586793",0.00,7.70,0,299.97,305.08,0.0,0.0,0.000,111424.5,111424.5,370,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399536093,592121.00
05/08/2014 04:00,0,0.000,ALERT,215.09,301.47,59.959,1399536003,"274151322000094","019011112586793",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,60076.4,60076.4,372,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399536096,592122.00
05/08/2014 04:00,0,0.000,ALERT,214.64,301.77,59.938,1399536003,"274151322000052","019011112586793",0.00,7.70,0,299.67,305.08,0.0,0.0,0.000,110549.7,110549.7,368,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399536099,592123.00
05/08/2014 04:00,0,0.000,ALERT,214.87,301.77,59.959,1399536003,"274151322000085","019011112586793",0.00,7.30,0,299.97,304.78,0.0,0.0,0.000,110015.0,110015.0,362,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399536102,592124.00
05/08/2014 04:00,0,0.000,ALERT,214.87,300.57,59.959,1399536003,"274151322000087","019011112586793",0.00,9.00,0,299.07,304.18,0.0,0.0,0.000,106428.6,106428.6,367,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399536104,592125.00
05/08/2014 04:00,0,0.000,ALERT,214.41,301.47,59.996,1399536003,"274151322000088","019011112586793",0.00,8.00,0,299.67,304.78,0.0,0.0,0.000,106199.6,106199.6,370,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399536107,592126.00
05/08/2014 04:00,0,0.000,ALERT,214.87,302.68,59.970,1399536003,"274151322000095","019011112586793",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,110182.4,110182.4,365,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399536110,592127.00
05/08/2014 04:00,0,0.000,ALERT,215.54,300.87,59.959,1399536003,"274151322000068","019011112586793",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,57815.6,57815.6,369,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399536113,592128.00
05/08/2014 04:00,0,0.000,ALERT,214.87,301.77,59.970,1399536003,"274151322000054","019011112586793",0.00,8.00,0,299.97,304.78,0.0,0.0,0.000,108821.7,108821.7,366,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399536116,592129.00
05/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399536003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399536883,592142.00
05/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399536003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399536883,592140.00
05/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399536003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399536883,592141.00
05/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399536003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399536883,592144.00
05/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399536003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399536883,592134.00
05/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399536003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399536883,592143.00
05/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399536003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399536883,592137.00
05/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399536003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399536883,592138.00
05/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399536003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399536883,592139.00
05/08/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399536003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399536883,592145.00
05/08/2014 04:15,0,0.000,ALERT,214.64,300.57,59.959,1399536903,"274151322000083","019011112586793",0.00,7.70,0,299.07,304.78,0.0,0.0,0.000,110602.1,110602.1,369,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399536991,592146.00
05/08/2014 04:15,0,0.000,ALERT,214.87,300.27,59.949,1399536903,"274151322000076","019011112586793",0.00,7.70,0,298.47,304.78,0.0,0.0,0.000,111424.5,111424.5,372,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399536993,592147.00
05/08/2014 04:15,0,0.000,ALERT,214.19,299.37,59.954,1399536903,"274151322000094","019011112586793",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,60076.4,60076.4,374,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399536996,592148.00
05/08/2014 04:15,0,0.000,ALERT,214.19,300.57,59.965,1399536903,"274151322000052","019011112586793",0.00,7.70,0,298.47,304.78,0.0,0.0,0.000,110549.7,110549.7,370,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399536999,592149.00
05/08/2014 04:15,0,0.000,ALERT,214.64,299.97,59.965,1399536903,"274151322000085","019011112586793",0.00,7.30,0,298.77,304.48,0.0,0.0,0.000,110015.0,110015.0,364,0,0,0,L,1151911521,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399537002,592150.00
05/08/2014 04:15,0,0.000,ALERT,214.41,299.37,59.928,1399536903,"274151322000087","019011112586793",0.00,9.30,0,297.87,303.88,0.0,0.0,0.000,106428.6,106428.6,369,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399537005,592151.00
05/08/2014 04:15,0,0.000,ALERT,213.96,299.67,59.991,1399536903,"274151322000088","019011112586793",0.00,8.00,0,298.47,304.18,0.0,0.0,0.000,106199.6,106199.6,372,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399537008,592152.00
05/08/2014 04:15,0,0.000,ALERT,214.19,300.87,59.965,1399536903,"274151322000095","019011112586793",0.00,7.00,0,299.97,305.38,0.0,0.0,0.000,110182.4,110182.4,367,0,0,0,L,1151911521,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399537011,592153.00
05/08/2014 04:15,0,0.000,ALERT,215.09,299.67,59.965,1399536903,"274151322000068","019011112586793",0.00,8.50,0,298.17,303.58,0.0,0.0,0.000,57815.6,57815.6,371,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399537014,592154.00
05/08/2014 04:15,0,0.000,ALERT,214.19,300.27,59.975,1399536903,"274151322000054","019011112586793",0.00,8.50,0,298.47,304.48,0.0,0.0,0.000,108821.7,108821.7,368,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399537017,592155.00
05/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399536903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399537783,592156.00
