ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399536903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399537783,592157.00
05/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399536903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399537784,592165.00
05/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399536903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399537784,592166.00
05/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399536903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399537784,592164.00
05/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399536903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399537784,592169.00
05/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399536903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399537784,592167.00
05/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399536903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399537784,592163.00
05/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399536903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399537784,592168.00
05/08/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399536903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399537784,592171.00
05/08/2014 04:30,0,0.000,ALERT,215.09,302.37,59.965,1399537803,"274151322000083","019011112586793",0.00,7.70,0,298.47,305.38,0.0,0.0,0.000,110602.1,110602.1,371,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399537890,592172.00
05/08/2014 04:30,0,0.000,ALERT,215.54,301.77,59.975,1399537803,"274151322000076","019011112586793",0.00,7.30,0,298.17,305.38,0.0,0.0,0.000,111424.5,111424.5,374,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399537893,592173.00
05/08/2014 04:30,0,0.000,ALERT,214.87,300.87,59.970,1399537803,"274151322000094","019011112586793",0.00,6.30,0,297.87,304.48,0.0,0.0,0.000,60076.4,60076.4,376,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399537895,592174.00
05/08/2014 04:30,0,0.000,ALERT,214.41,301.17,59.965,1399537803,"274151322000052","019011112586793",0.00,7.70,0,298.17,305.38,0.0,0.0,0.000,110549.7,110549.7,372,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399537898,592175.00
05/08/2014 04:30,0,0.000,ALERT,214.87,301.17,59.970,1399537803,"274151322000085","019011112586793",0.00,7.30,0,298.17,305.38,0.0,0.0,0.000,110015.0,110015.0,366,0,0,0,L,1151911521,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399537901,592176.00
05/08/2014 04:30,0,0.000,ALERT,215.09,301.47,59.981,1399537803,"274151322000087","019011112586793",0.00,9.00,0,297.26,304.48,0.0,0.0,0.000,106428.6,106428.6,371,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399537904,592177.00
05/08/2014 04:30,0,0.000,ALERT,214.64,301.77,59.975,1399537803,"274151322000088","019011112586793",0.00,8.00,0,297.87,304.78,0.0,0.0,0.000,106199.6,106199.6,374,0,0,0,L,1151911521,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399537907,592178.00
05/08/2014 04:30,0,0.000,ALERT,214.64,302.68,59.981,1399537803,"274151322000095","019011112586793",0.00,6.70,0,299.37,305.98,0.0,0.0,0.000,110182.4,110182.4,369,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399537909,592179.00
05/08/2014 04:30,0,0.000,ALERT,215.54,301.47,59.996,1399537803,"274151322000068","019011112586793",0.00,8.00,0,297.87,304.18,0.0,0.0,0.000,57815.6,57815.6,373,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399537912,592180.00
05/08/2014 04:30,0,0.000,ALERT,214.87,302.68,59.986,1399537803,"274151322000054","019011112586793",0.00,8.00,0,298.17,305.38,0.0,0.0,0.000,108821.7,108821.7,370,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399537915,592181.00
05/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399537803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399538683,592189.00
05/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399537803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399538683,592190.00
05/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399537803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399538683,592188.00
05/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399537803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399538683,592193.00
05/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399537803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399538683,592191.00
05/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399537803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399538683,592187.00
05/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399537803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399538683,592192.00
05/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399537803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399538683,592195.00
05/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399537803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399538683,592196.00
05/08/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399537803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399538683,592197.00
05/08/2014 04:45,0,0.000,ALERT,214.19,300.27,59.981,1399538703,"274151322000083","019011112586793",0.00,7.30,0,293.66,303.58,0.0,0.0,0.000,110602.1,110602.1,373,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399538790,592198.00
05/08/2014 04:45,0,0.000,ALERT,215.09,299.97,59.986,1399538703,"274151322000076","019011112586793",0.00,7.30,0,293.36,303.28,0.0,0.0,0.000,111424.5,111424.5,376,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399538792,592199.00
05/08/2014 04:45,0,0.000,ALERT,214.41,299.67,59.981,1399538703,"274151322000094","019011112586793",0.00,6.00,0,293.06,302.37,0.0,0.0,0.000,60076.4,60076.4,378,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399538795,592200.00
05/08/2014 04:45,0,0.000,ALERT,214.19,299.97,59.981,1399538703,"274151322000052","019011112586793",0.00,7.30,0,293.36,303.28,0.0,0.0,0.000,110549.7,110549.7,374,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399538798,592201.00
05/08/2014 04:45,0,0.000,ALERT,214.41,300.57,59.986,1399538703,"274151322000085","019011112586793",0.00,7.00,0,293.36,302.98,0.0,0.0,0.000,110015.0,110015.0,368,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399538801,592202.00
05/08/2014 04:45,0,0.000,ALERT,213.06,296.36,59.949,1399538703,"274151322000087","019011112586793",0.00,9.00,0,292.76,302.68,0.0,0.0,0.000,106428.6,106428.6,373,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399538804,592203.00
05/08/2014 04:45,0,0.000,ALERT,213.96,300.27,59.959,1399538703,"274151322000088","019011112586793",0.00,7.70,0,293.36,303.28,0.0,0.0,0.000,106199.6,106199.6,376,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399538806,592204.00
05/08/2014 04:45,0,0.000,ALERT,214.41,301.17,59.986,1399538703,"274151322000095","019011112586793",0.00,6.30,0,294.56,304.18,0.0,0.0,0.000,110182.4,110182.4,371,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399538809,592205.00
05/08/2014 04:45,0,0.000,ALERT,215.09,299.37,60.007,1399538703,"274151322000068","019011112586793",0.00,7.70,0,293.06,302.68,0.0,0.0,0.000,57815.6,57815.6,375,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399538812,592206.00
05/08/2014 04:45,0,0.000,ALERT,214.19,299.97,59.986,1399538703,"274151322000054","019011112586793",0.00,7.70,0,293.66,303.58,0.0,0.0,0.000,108821.7,108821.7,372,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399538815,592207.00
05/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399538703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399539583,592219.00
05/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399538703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399539583,592209.00
05/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399538703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399539583,592218.00
05/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399538703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399539583,592212.00
05/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399538703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399539583,592213.00
05/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399538703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399539583,592214.00
05/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399538703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399539583,592222.00
05/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399538703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399539583,592223.00
05/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399538703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399539583,592221.00
05/08/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399538703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399539583,592220.00
05/08/2014 05:00,0,0.000,ALERT,214.19,300.27,59.928,1399539603,"274151322000083","019011112586793",0.00,7.00,0,297.26,302.68,0.0,0.0,0.000,110602.1,110602.1,375,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399539690,592224.00
05/08/2014 05:00,0,0.000,ALERT,214.64,299.67,59.954,1399539603,"274151322000076","019011112586793",0.00,7.00,0,296.96,302.68,0.0,0.0,0.000,111424.5,111424.5,378,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399539692,592225.00
05/08/2014 05:00,0,0.000,ALERT,214.19,299.37,59.954,1399539603,"274151322000094","019011112586793",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,60076.4,60076.4,380,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399539695,592226.00
05/08/2014 05:00,0,0.000,ALERT,213.96,300.27,59.922,1399539603,"274151322000052","019011112586793",0.00,7.00,0,296.96,302.98,0.0,0.0,0.000,110549.7,110549.7,376,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399539698,592227.00
05/08/2014 05:00,0,0.000,ALERT,214.41,299.97,59.954,1399539603,"274151322000085","019011112586793",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,110015.0,110015.0,370,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399539701,592228.00
05/08/2014 05:00,0,0.000,ALERT,213.96,298.77,59.991,1399539603,"274151322000087","019011112586793",0.00,9.00,0,295.46,301.77,0.0,0.0,0.000,106428.6,106428.6,375,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399539704,592229.00
05/08/2014 05:00,0,0.000,ALERT,213.51,299.07,59.975,1399539603,"274151322000088","019011112586793",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,106199.6,106199.6,378,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399539706,592230.00
05/08/2014 05:00,0,0.000,ALERT,213.74,300.87,59.949,1399539603,"274151322000095","019011112586793",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,110182.4,110182.4,373,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399539709,592231.00
05/08/2014 05:00,0,0.000,ALERT,214.87,299.07,59.949,1399539603,"274151322000068","019011112586793",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,57815.6,57815.6,377,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399539712,592232.00
05/08/2014 05:00,0,0.000,ALERT,213.96,299.37,59.970,1399539603,"274151322000054","019011112586793",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,108821.7,108821.7,374,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399539715,592233.00
05/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399539603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399540485,592234.00
05/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399539603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399540485,592243.00
05/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399539603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399540485,592237.00
05/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399539603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399540485,592238.00
05/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399539603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399540485,592239.00
05/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399539603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399540485,592247.00
05/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399539603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399540485,592248.00
05/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399539603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399540485,592246.00
05/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399539603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399540485,592249.00
05/08/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399539603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399540485,592245.00
05/08/2014 05:15,0,0.000,ALERT,213.06,298.47,59.965,1399540503,"274151322000083","019011112586793",0.00,7.00,0,296.66,302.07,0.0,0.0,0.000,110602.1,110602.1,377,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399540590,592250.00
05/08/2014 05:15,0,0.000,ALERT,213.74,298.17,59.965,1399540503,"274151322000076","019011112586793",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,111424.5,111424.5,380,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399540594,592251.00
05/08/2014 05:15,0,0.000,ALERT,212.83,297.57,59.975,1399540503,"274151322000094","019011112586793",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,60076.4,60076.4,382,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399540596,592252.00
05/08/2014 05:15,0,0.000,ALERT,212.83,297.57,59.975,1399540503,"274151322000052","019011112586793",0.00,7.00,0,296.36,301.77,0.0,0.0,0.000,110549.7,110549.7,378,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399540599,592253.00
05/08/2014 05:15,0,0.000,ALERT,213.06,298.17,59.975,1399540503,"274151322000085","019011112586793",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,110015.0,110015.0,372,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399540602,592254.00
05/08/2014 05:15,0,0.000,ALERT,212.83,297.57,59.965,1399540503,"274151322000087","019011112586793",0.00,9.00,0,295.76,300.87,0.0,0.0,0.000,106428.6,106428.6,377,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399540605,592255.00
05/08/2014 05:15,0,0.000,ALERT,212.61,297.57,59.970,1399540503,"274151322000088","019011112586793",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,106199.6,106199.6,380,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399540608,592256.00
05/08/2014 05:15,0,0.000,ALERT,212.83,299.07,59.981,1399540503,"274151322000095","019011112586793",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,110182.4,110182.4,375,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399540611,592257.00
05/08/2014 05:15,0,0.000,ALERT,213.74,297.57,59.975,1399540503,"274151322000068","019011112586793",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,57815.6,57815.6,379,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399540614,592258.00
05/08/2014 05:15,0,0.000,ALERT,212.83,297.87,59.975,1399540503,"274151322000054","019011112586793",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,108821.7,108821.7,376,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399540616,592259.00
05/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399540503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399541384,592267.00
05/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399540503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399541384,592265.00
05/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399540503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399541384,592270.00
05/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399540503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399541384,592268.00
05/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399540503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399541384,592264.00
05/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399540503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399541384,592275.00
05/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399540503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399541384,592269.00
05/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399540503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399541384,592272.00
05/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399540503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399541384,592273.00
05/08/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399540503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399541384,592274.00
05/08/2014 05:30,0,0.000,ALERT,213.96,299.67,59.954,1399541404,"274151322000083","019011112586793",0.00,7.00,0,296.36,303.58,0.0,0.0,0.000,110602.1,110602.1,379,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399541494,592276.00
05/08/2014 05:30,0,0.000,ALERT,213.96,297.87,59.954,1399541404,"274151322000076","019011112586793",0.00,7.00,0,296.06,302.68,0.0,0.0,0.000,111424.5,111424.5,382,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399541498,592277.00
05/08/2014 05:30,0,0.000,ALERT,213.51,297.87,59.954,1399541404,"274151322000094","019011112586793",0.00,6.00,0,295.76,302.07,0.0,0.0,0.000,60076.4,60076.4,384,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399541500,592278.00
05/08/2014 05:30,0,0.000,ALERT,213.29,298.47,59.954,1399541404,"274151322000052","019011112586793",0.00,7.00,0,295.76,303.28,0.0,0.0,0.000,110549.7,110549.7,380,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399541504,592279.00
05/08/2014 05:30,0,0.000,ALERT,213.29,297.57,59.944,1399541404,"274151322000085","019011112586793",0.00,7.00,0,295.76,302.68,0.0,0.0,0.000,110015.0,110015.0,374,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399541507,592280.00
05/08/2014 05:30,0,0.000,ALERT,213.74,297.26,59.986,1399541404,"274151322000087","019011112586793",0.00,8.50,0,295.16,302.07,0.0,0.0,0.000,106428.6,106428.6,379,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399541510,592281.00
05/08/2014 05:30,0,0.000,ALERT,213.06,298.77,59.944,1399541404,"274151322000088","019011112586793",0.00,7.30,0,295.76,302.68,0.0,0.0,0.000,106199.6,106199.6,382,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399541513,592282.00
05/08/2014 05:30,0,0.000,ALERT,213.74,299.37,59.954,1399541404,"274151322000095","019011112586793",0.00,6.30,0,297.26,303.88,0.0,0.0,0.000,110182.4,110182.4,377,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399541516,592283.00
05/08/2014 05:30,0,0.000,ALERT,214.19,297.87,59.949,1399541404,"274151322000068","019011112586793",0.00,7.70,0,295.46,302.07,0.0,0.0,0.000,57815.6,57815.6,381,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399541519,592284.00
05/08/2014 05:30,0,0.000,ALERT,213.29,298.17,59.944,1399541404,"274151322000054","019011112586793",0.00,7.30,0,296.06,302.98,0.0,0.0,0.000,108821.7,108821.7,378,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399541521,592285.00
05/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399541404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399542284,592286.00
05/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399541404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399542284,592287.00
05/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399541404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399542284,592295.00
05/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399541404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399542284,592296.00
05/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399541404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399542284,592294.00
05/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399541404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399542284,592299.00
05/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399541404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399542284,592297.00
05/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399541404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399542284,592293.00
05/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399541404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399542284,592298.00
05/08/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399541404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399542284,592301.00
05/08/2014 05:45,0,0.000,ALERT,214.64,300.57,59.944,1399542303,"274151322000083","019011112586793",0.00,7.00,0,296.66,302.07,0.0,0.0,0.000,110602.1,110602.1,381,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399542391,592302.00
05/08/2014 05:45,0,0.000,ALERT,215.09,300.27,59.938,1399542303,"274151322000076","019011112586793",0.00,7.00,0,296.06,302.07,0.0,0.0,0.000,111424.5,111424.5,384,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399542393,592303.00
05/08/2014 05:45,0,0.000,ALERT,214.41,299.37,59.907,1399542303,"274151322000094","019011112586793",0.00,6.00,0,295.76,301.17,0.0,0.0,0.000,60076.4,60076.4,386,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399542396,592304.00
05/08/2014 05:45,0,0.000,ALERT,214.41,299.97,59.938,1399542303,"274151322000052","019011112586793",0.00,7.00,0,296.06,302.07,0.0,0.0,0.000,110549.7,110549.7,382,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399542399,592305.00
05/08/2014 05:45,0,0.000,ALERT,214.64,299.67,59.933,1399542303,"274151322000085","019011112586793",0.00,7.00,0,296.06,301.77,0.0,0.0,0.000,110015.0,110015.0,376,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399542402,592306.00
05/08/2014 05:45,0,0.000,ALERT,214.41,299.07,59.944,1399542303,"274151322000087","019011112586793",0.00,8.50,0,295.16,301.17,0.0,0.0,0.000,106428.6,106428.6,381,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399542405,592307.00
05/08/2014 05:45,0,0.000,ALERT,213.96,299.67,59.933,1399542303,"274151322000088","019011112586793",0.00,7.30,0,296.06,301.47,0.0,0.0,0.000,106199.6,106199.6,384,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399542407,592308.00
05/08/2014 05:45,0,0.000,ALERT,214.41,301.17,59.954,1399542303,"274151322000095","019011112586793",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,110182.4,110182.4,379,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399542410,592309.00
05/08/2014 05:45,0,0.000,ALERT,215.09,299.07,59.970,1399542303,"274151322000068","019011112586793",0.00,7.70,0,295.76,300.87,0.0,0.0,0.000,57815.6,57815.6,383,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399542413,592310.00
05/08/2014 05:45,0,0.000,ALERT,213.96,300.27,59.938,1399542303,"274151322000054","019011112586793",0.00,7.30,0,296.06,302.07,0.0,0.0,0.000,108821.7,108821.7,380,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399542416,592311.00
05/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399542303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399543184,592324.00
05/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399542303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399543184,592322.00
05/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399542303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399543184,592323.00
05/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399542303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399543184,592326.00
05/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399542303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399543184,592316.00
05/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399542303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399543184,592325.00
05/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399542303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399543184,592319.00
05/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399542303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399543184,592320.00
05/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399542303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399543184,592321.00
05/08/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399542303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399543184,592327.00
05/08/2014 06:00,0,0.000,ALERT,213.29,300.87,59.928,1399543204,"274151322000083","019011112586793",0.00,7.00,0,296.36,302.68,0.0,0.0,0.000,110602.1,110602.1,383,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399543291,592328.00
05/08/2014 06:00,0,0.000,ALERT,213.74,300.27,59.938,1399543204,"274151322000076","019011112586793",0.00,6.70,0,296.06,302.37,0.0,0.0,0.000,111424.5,111424.5,386,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399543294,592329.00
05/08/2014 06:00,0,0.000,ALERT,213.29,300.27,59.933,1399543204,"274151322000094","019011112586793",0.00,6.00,0,295.76,301.47,0.0,0.0,0.000,60076.4,60076.4,388,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399543296,592330.00
05/08/2014 06:00,0,0.000,ALERT,212.61,301.17,59.896,1399543204,"274151322000052","019011112586793",0.00,7.00,0,296.06,302.68,0.0,0.0,0.000,110549.7,110549.7,384,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399543299,592331.00
05/08/2014 06:00,0,0.000,ALERT,213.06,300.87,59.949,1399543204,"274151322000085","019011112586793",0.00,6.70,0,296.06,302.07,0.0,0.0,0.000,110015.0,110015.0,378,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399543302,592332.00
05/08/2014 06:00,0,0.000,ALERT,213.06,299.67,59.922,1399543204,"274151322000087","019011112586793",0.00,8.50,0,295.16,301.47,0.0,0.0,0.000,106428.6,106428.6,383,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399543305,592333.00
05/08/2014 06:00,0,0.000,ALERT,212.61,300.57,59.912,1399543204,"274151322000088","019011112586793",0.00,7.30,0,295.76,301.77,0.0,0.0,0.000,106199.6,106199.6,386,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399543308,592334.00
05/08/2014 06:00,0,0.000,ALERT,213.29,301.77,59.922,1399543204,"274151322000095","019011112586793",0.00,6.00,0,297.26,302.98,0.0,0.0,0.000,110182.4,110182.4,381,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399543310,592335.00
05/08/2014 06:00,0,0.000,ALERT,213.51,299.67,59.922,1399543204,"274151322000068","019011112586793",0.00,7.30,0,295.76,301.17,0.0,0.0,0.000,57815.6,57815.6,385,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399543313,592336.00
05/08/2014 06:00,0,0.000,ALERT,212.83,300.87,59.928,1399543204,"274151322000054","019011112586793",0.00,7.30,0,296.06,302.37,0.0,0.0,0.000,108821.7,108821.7,382,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399543316,592337.00
05/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399543204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399544084,592338.00
05/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399543204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399544084,592339.00
05/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399543204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399544084,592347.00
05/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399543204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399544084,592348.00
05/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399543204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399544084,592346.00
05/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399543204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399544084,592351.00
05/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399543204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399544084,592349.00
05/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399543204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399544084,592345.00
05/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399543204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399544084,592350.00
05/08/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399543204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399544084,592353.00
05/08/2014 06:15,0,0.000,ALERT,214.19,300.27,59.949,1399544103,"274151322000083","019011112586793",0.00,6.70,0,298.17,305.38,0.0,0.0,0.000,110602.1,110602.1,385,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399544191,592354.00
05/08/2014 06:15,0,0.000,ALERT,214.41,300.57,59.954,1399544103,"274151322000076","019011112586793",0.00,6.70,0,297.87,304.78,0.0,0.0,0.000,111424.5,111424.5,388,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399544194,592355.00
05/08/2014 06:15,0,0.000,ALERT,213.96,299.67,59.954,1399544103,"274151322000094","019011112586793",0.00,6.00,0,297.26,304.18,0.0,0.0,0.000,60076.4,60076.4,390,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399544196,592356.00
05/08/2014 06:15,0,0.000,ALERT,213.51,299.97,59.959,1399544103,"274151322000052","019011112586793",0.00,6.70,0,297.57,305.38,0.0,0.0,0.000,110549.7,110549.7,386,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399544199,592357.00
05/08/2014 06:15,0,0.000,ALERT,214.19,300.87,59.949,1399544103,"274151322000085","019011112586793",0.00,6.70,0,297.87,304.48,0.0,0.0,0.000,110015.0,110015.0,380,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399544202,592358.00
05/08/2014 06:15,0,0.000,ALERT,214.19,300.27,59.954,1399544103,"274151322000087","019011112586793",0.00,8.50,0,296.96,304.18,0.0,0.0,0.000,106428.6,106428.6,385,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399544205,592359.00
05/08/2014 06:15,0,0.000,ALERT,213.51,301.47,59.954,1399544103,"274151322000088","019011112586793",0.00,7.30,0,297.57,304.48,0.0,0.0,0.000,106199.6,106199.6,388,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399544208,592360.00
