ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/08/2014 06:15,0,0.000,ALERT,213.96,301.47,59.938,1399544103,"274151322000095","019011112586793",0.00,6.00,0,299.07,305.68,0.0,0.0,0.000,110182.4,110182.4,383,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399544210,592361.00
05/08/2014 06:15,0,0.000,ALERT,214.64,299.37,59.959,1399544103,"274151322000068","019011112586793",0.00,7.30,0,297.26,303.88,0.0,0.0,0.000,57815.6,57815.6,387,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399544213,592362.00
05/08/2014 06:15,0,0.000,ALERT,213.51,300.27,59.991,1399544103,"274151322000054","019011112586793",0.00,7.30,0,297.87,305.08,0.0,0.0,0.000,108821.7,108821.7,384,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399544216,592363.00
05/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399544103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399544983,592364.00
05/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399544103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399544983,592377.00
05/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399544103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399544983,592375.00
05/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399544103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399544983,592376.00
05/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399544103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399544983,592379.00
05/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399544103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399544983,592369.00
05/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399544103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399544983,592378.00
05/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399544103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399544983,592372.00
05/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399544103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399544983,592373.00
05/08/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399544103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399544983,592374.00
05/08/2014 06:30,0,0.000,ALERT,213.06,298.47,59.959,1399545003,"274151322000083","019011112586793",0.00,6.70,0,292.76,302.98,0.0,0.0,0.000,110602.1,110602.1,387,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399545091,592380.00
05/08/2014 06:30,0,0.000,ALERT,213.51,299.07,59.954,1399545003,"274151322000076","019011112586793",0.00,6.70,0,292.16,302.68,0.0,0.0,0.000,111424.5,111424.5,390,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399545094,592381.00
05/08/2014 06:30,0,0.000,ALERT,213.29,298.47,59.959,1399545003,"274151322000094","019011112586793",0.00,5.50,0,291.85,302.07,0.0,0.0,0.000,60076.4,60076.4,392,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399545097,592382.00
05/08/2014 06:30,0,0.000,ALERT,212.83,298.77,59.954,1399545003,"274151322000052","019011112586793",0.00,6.70,0,292.16,302.98,0.0,0.0,0.000,110549.7,110549.7,388,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399545100,592383.00
05/08/2014 06:30,0,0.000,ALERT,213.51,298.77,59.954,1399545003,"274151322000085","019011112586793",0.00,6.70,0,292.16,302.68,0.0,0.0,0.000,110015.0,110015.0,382,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399545103,592384.00
05/08/2014 06:30,0,0.000,ALERT,213.29,297.57,59.954,1399545003,"274151322000087","019011112586793",0.00,8.50,0,291.55,302.07,0.0,0.0,0.000,106428.6,106428.6,387,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399545106,592385.00
05/08/2014 06:30,0,0.000,ALERT,213.06,298.17,59.959,1399545003,"274151322000088","019011112586793",0.00,7.00,0,292.16,302.37,0.0,0.0,0.000,106199.6,106199.6,390,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399545109,592386.00
05/08/2014 06:30,0,0.000,ALERT,213.29,299.67,59.970,1399545003,"274151322000095","019011112586793",0.00,6.00,0,293.36,302.98,0.0,0.0,0.000,110182.4,110182.4,385,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399545111,592387.00
05/08/2014 06:30,0,0.000,ALERT,213.96,298.17,59.996,1399545003,"274151322000068","019011112586793",0.00,7.30,0,291.85,300.87,0.0,0.0,0.000,57815.6,57815.6,389,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399545114,592388.00
05/08/2014 06:30,0,0.000,ALERT,212.83,298.47,59.965,1399545003,"274151322000054","019011112586793",0.00,7.30,0,292.16,302.07,0.0,0.0,0.000,108821.7,108821.7,386,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399545117,592389.00
05/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399545003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399545883,592398.00
05/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399545003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399545883,592392.00
05/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399545003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399545883,592393.00
05/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399545003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399545883,592394.00
05/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399545003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399545883,592402.00
05/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399545003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399545883,592403.00
05/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399545003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399545883,592401.00
05/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399545003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399545883,592404.00
05/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399545003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399545883,592400.00
05/08/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399545003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399545883,592405.00
05/08/2014 06:45,0,0.000,ALERT,213.51,297.87,60.002,1399545903,"274151322000083","019011112586793",0.00,6.30,0,292.46,301.17,0.0,0.0,0.000,110602.1,110602.1,389,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399545991,592406.00
05/08/2014 06:45,0,0.000,ALERT,214.19,298.47,60.012,1399545903,"274151322000076","019011112586793",0.00,6.30,0,291.85,300.87,0.0,0.0,0.000,111424.5,111424.5,392,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399545994,592407.00
05/08/2014 06:45,0,0.000,ACTIVE_NO_POWER,213.51,297.57,59.965,1399545903,"274151322000094","019011112586793",0.00,5.50,0,291.55,299.97,0.0,0.0,0.000,60076.4,60076.4,394,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399545998,592408.00
05/08/2014 06:45,0,0.000,ALERT,213.51,299.07,60.034,1399545903,"274151322000052","019011112586793",0.00,6.30,0,291.55,301.17,0.0,0.0,0.000,110549.7,110549.7,390,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399546000,592409.00
05/08/2014 06:45,0,0.000,ALERT,213.74,298.17,60.007,1399545903,"274151322000085","019011112586793",0.00,6.70,0,291.85,300.87,0.0,0.0,0.000,110015.0,110015.0,384,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399546003,592410.00
05/08/2014 06:45,0,0.000,ALERT,213.51,296.96,60.007,1399545903,"274151322000087","019011112586793",0.00,8.00,0,290.95,299.97,0.0,0.0,0.000,106428.6,106428.6,389,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399546006,592411.00
05/08/2014 06:45,0,0.000,ALERT,213.29,297.57,59.970,1399545903,"274151322000088","019011112586793",0.00,7.00,0,291.85,300.57,0.0,0.0,0.000,106199.6,106199.6,392,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399546009,592412.00
05/08/2014 06:45,0,0.000,ALERT,213.96,299.37,60.007,1399545903,"274151322000095","019011112586793",0.00,6.00,0,293.06,301.47,0.0,0.0,0.000,110182.4,110182.4,387,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399546012,592413.00
05/08/2014 06:45,0,0.000,ALERT,214.41,297.87,60.007,1399545903,"274151322000068","019011112586793",0.00,7.00,0,291.25,299.97,0.0,0.0,0.000,57815.6,57815.6,391,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399546014,592414.00
05/08/2014 06:45,0,0.000,ALERT,213.51,299.07,59.996,1399545903,"274151322000054","019011112586793",0.00,7.00,0,292.16,300.87,0.0,0.0,0.000,108821.7,108821.7,388,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399546017,592415.00
05/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399545903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399546783,592420.00
05/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399545903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399546783,592425.00
05/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399545903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399546783,592423.00
05/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399545903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399546783,592419.00
05/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399545903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399546783,592430.00
05/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399545903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399546783,592431.00
05/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399545903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399546783,592424.00
05/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399545903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399546783,592427.00
05/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399545903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399546783,592428.00
05/08/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399545903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399546783,592429.00
05/08/2014 07:00,0,0.021,ALERT,213.29,297.87,59.965,1399546803,"274151322000083","019011112586793",28.39,6.30,0,296.06,302.68,0.0,0.0,0.000,110602.1,110602.1,391,0,0,0,L,1151911521,1,121.10,123.59,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1399546891,592432.00
05/08/2014 07:00,0,0.018,ALERT,213.74,298.17,59.928,1399546803,"274151322000076","019011112586793",29.50,6.30,0,295.76,302.07,0.0,0.0,0.000,111424.5,111424.5,394,0,0,0,L,1151911521,1,121.78,123.81,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1399546894,592433.00
05/08/2014 07:00,0,0.000,ALERT,213.06,297.57,59.907,1399546803,"274151322000094","019011112586793",39.16,5.50,0,295.76,374.21,0.0,0.0,0.000,60076.4,60076.4,395,0,0,0,L,1151911521,1,121.10,123.59,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1399546896,592434.00
05/08/2014 07:00,0,0.041,ALERT,212.83,298.77,59.933,1399546803,"274151322000052","019011112586793",28.84,6.30,0,295.76,302.68,0.0,0.0,0.000,110549.7,110549.7,392,0,0,0,L,1151911521,1,120.88,123.36,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1399546899,592435.00
05/08/2014 07:00,0,0.018,ALERT,213.51,298.47,59.922,1399546803,"274151322000085","019011112586793",29.00,6.30,0,295.76,302.07,0.0,0.0,0.000,110015.0,110015.0,386,0,0,0,L,1151911521,1,122.01,123.36,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1399546902,592436.00
05/08/2014 07:00,0,0.027,ALERT,213.74,297.87,59.928,1399546803,"274151322000087","019011112586793",28.01,8.00,0,294.86,301.17,0.0,0.0,0.000,106428.6,106428.6,391,0,0,0,L,1151911521,1,121.33,123.59,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1399546905,592437.00
05/08/2014 07:00,0,0.008,ALERT,213.06,297.57,59.907,1399546803,"274151322000088","019011112586793",27.57,6.70,0,295.46,302.07,0.0,0.0,0.000,106199.6,106199.6,394,0,0,0,L,1151911521,1,122.01,123.14,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1399546908,592438.00
05/08/2014 07:00,0,0.012,ALERT,213.29,299.67,59.896,1399546803,"274151322000095","019011112586793",28.82,5.50,0,296.96,303.28,0.0,0.0,0.000,110182.4,110182.4,389,0,0,0,L,1151911521,1,122.01,123.14,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1399546910,592439.00
05/08/2014 07:00,0,0.008,ALERT,214.19,297.87,59.912,1399546803,"274151322000068","019011112586793",39.74,7.00,0,295.46,380.82,0.0,0.0,0.000,57815.6,57815.6,393,0,0,0,L,1151911521,1,122.23,123.81,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1399546913,592440.00
05/08/2014 07:00,0,0.014,ALERT,213.29,298.17,59.928,1399546803,"274151322000054","019011112586793",29.04,7.00,0,296.06,302.37,0.0,0.0,0.000,108821.7,108821.7,390,0,0,0,L,1151911521,1,121.55,123.14,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1399546916,592441.00
05/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399546803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399547684,592442.00
05/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399546803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399547684,592451.00
05/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399546803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399547684,592445.00
05/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399546803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399547684,592446.00
05/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399546803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399547684,592447.00
05/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399546803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399547684,592455.00
05/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399546803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399547684,592456.00
05/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399546803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399547684,592454.00
05/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399546803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399547684,592457.00
05/08/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399546803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399547684,592453.00
05/08/2014 07:15,0,0.133,ALERT,215.09,339.04,59.975,1399547703,"274151322000083","019011112586793",26.56,7.30,0,296.36,347.76,3.6,1.6,0.004,110602.2,110602.2,393,0,0,0,L,1151911521,1,122.68,124.04,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1399547790,592458.00
05/08/2014 07:15,0,0.137,ALERT,215.77,338.44,59.975,1399547703,"274151322000076","019011112586793",27.81,7.00,0,296.06,349.26,3.9,1.8,0.009,111424.6,111424.6,396,0,0,0,L,1151911521,1,122.91,124.49,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1399547792,592459.00
05/08/2014 07:15,0,0.072,ALERT,215.32,338.14,59.965,1399547703,"274151322000094","019011112586793",29.20,6.30,0,295.76,402.77,2.2,0.2,0.000,60076.4,60076.4,397,0,0,0,L,1151911521,1,122.23,124.49,0002,3,0,0,0,0,0,0,113,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1399547795,592460.00
05/08/2014 07:15,0,0.160,ALERT,215.09,338.44,59.928,1399547703,"274151322000052","019011112586793",26.76,7.30,0,295.76,344.45,4.3,2.3,0.013,110549.9,110549.9,394,0,0,0,L,1151911521,1,122.01,124.27,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1399547798,592461.00
05/08/2014 07:15,0,0.135,ALERT,215.32,338.44,59.965,1399547703,"274151322000085","019011112586793",26.60,7.30,0,296.36,341.45,3.6,1.6,0.009,110015.0,110015.0,388,0,0,0,L,1151911521,1,123.14,123.81,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1399547801,592462.00
05/08/2014 07:15,0,0.141,ALERT,214.19,336.94,59.970,1399547703,"274151322000087","019011112586793",26.70,9.30,0,295.16,346.86,3.8,1.8,0.009,106428.7,106428.7,393,0,0,0,L,1151911521,1,122.23,123.59,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1399547804,592463.00
05/08/2014 07:15,0,0.121,ALERT,213.96,335.74,59.981,1399547703,"274151322000088","019011112586793",25.56,7.70,0,296.06,345.66,3.1,1.1,0.004,106199.7,106199.7,396,0,0,0,L,1151911521,1,122.23,123.14,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1399547806,592464.00
05/08/2014 07:15,0,0.129,ALERT,214.19,335.44,59.970,1399547703,"274151322000095","019011112586793",27.39,6.70,0,297.26,351.07,3.6,1.6,0.000,110182.4,110182.4,391,0,0,0,L,1151911521,1,122.23,123.36,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1399547809,592465.00
05/08/2014 07:15,0,0.092,ALERT,214.87,336.94,59.975,1399547703,"274151322000068","019011112586793",29.36,7.70,0,295.76,403.07,2.8,0.7,0.004,57815.7,57815.7,395,0,0,0,L,1151911521,1,122.23,124.04,0002,6,0,0,0,0,0,0,115,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1399547812,592466.00
05/08/2014 07:15,0,0.133,ALERT,213.96,336.94,59.970,1399547703,"274151322000054","019011112586793",27.33,7.70,0,296.06,344.76,3.7,1.6,0.009,108821.8,108821.8,392,0,0,0,L,1151911521,1,122.01,123.14,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1399547815,592467.00
05/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399547703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548583,592475.00
05/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399547703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548583,592473.00
05/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399547703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548583,592478.00
05/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399547703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548583,592476.00
05/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399547703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548583,592472.00
05/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399547703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548583,592483.00
05/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399547703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548583,592477.00
05/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399547703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548583,592480.00
05/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399547703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548583,592481.00
05/08/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399547703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548583,592482.00
05/08/2014 07:30,0,0.170,ACTIVE,216.45,339.95,59.944,1399548604,"274151322000083","019011112586793",27.77,8.00,0,321.31,350.17,4.8,2.7,0.000,110602.6,110602.6,395,0,0,0,L,1151911521,1,123.36,124.72,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548690,592484.00
05/08/2014 07:30,0,0.178,ACTIVE,217.13,340.55,59.965,1399548604,"274151322000076","019011112586793",27.99,8.00,0,323.72,345.06,5.0,2.9,0.022,111425.2,111425.2,398,0,0,0,L,1151911521,1,123.36,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548692,592485.00
05/08/2014 07:30,0,0.102,ACTIVE,216.45,340.25,59.959,1399548604,"274151322000094","019011112586793",30.28,7.30,0,297.87,408.18,3.1,1.1,0.013,60076.5,60076.5,399,0,0,0,L,1151911521,1,123.14,124.72,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548694,592486.00
05/08/2014 07:30,0,0.197,ACTIVE,216.22,340.25,59.938,1399548604,"274151322000052","019011112586793",27.75,8.00,0,321.91,348.66,5.5,3.4,0.022,110550.5,110550.5,396,0,0,0,L,1151911521,1,122.91,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548696,592487.00
05/08/2014 07:30,0,0.174,ACTIVE,216.67,339.34,59.954,1399548604,"274151322000085","019011112586793",27.81,8.00,0,323.41,345.06,4.9,2.8,0.013,110015.5,110015.5,390,0,0,0,L,1151911521,1,123.81,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548698,592488.00
05/08/2014 07:30,0,0.174,ACTIVE,216.45,339.95,59.949,1399548604,"274151322000087","019011112586793",27.75,10.30,0,324.02,350.17,4.9,2.8,0.018,106429.2,106429.2,395,0,0,0,L,1151911521,1,123.36,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548700,592489.00
05/08/2014 07:30,0,0.162,ACTIVE,216.00,340.25,59.928,1399548604,"274151322000088","019011112586793",26.24,8.50,0,325.22,346.26,4.3,2.2,0.022,106200.0,106200.0,398,0,0,0,L,1151911521,1,123.81,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548701,592490.00
05/08/2014 07:30,0,0.170,ACTIVE,216.45,338.74,59.933,1399548604,"274151322000095","019011112586793",27.83,7.70,0,330.63,344.15,4.8,2.8,0.013,110182.9,110182.9,393,0,0,0,L,1151911521,1,123.81,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548703,592491.00
05/08/2014 07:30,0,0.121,ACTIVE,216.90,341.15,59.938,1399548604,"274151322000068","019011112586793",30.47,9.00,0,295.76,408.48,3.8,1.8,0.009,57815.9,57815.9,397,0,0,0,L,1151911521,1,123.59,124.94,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548705,592492.00
05/08/2014 07:30,0,0.174,ACTIVE,216.22,340.55,59.954,1399548604,"274151322000054","019011112586793",27.73,8.50,0,330.33,344.15,4.9,2.8,0.022,108822.2,108822.2,394,0,0,0,L,1151911521,1,123.59,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548707,592493.00
05/08/2014 07:30,1,0.134,ACTIVE_NO_POWER,213.6,388.13,60.03,1399548604,"033051125000118","019011112586793",38.70,6,0.000,321.44,442.44,5.1,0.0,0.000,298050.39999998,298050.99999994,83,0,0,0,L,2361,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548905,592495.00
05/08/2014 07:30,1,0.160,ACTIVE_NO_POWER,213.9,406.24,60.00,1399548604,"033051125000150","019011112586793",39.02,6,0.000,320.45,440.31,6.1,0.0,0.000,300896.29999967,300896.69999967,81,0,0,0,L,2361,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399548910,592497.00
05/08/2014 07:30,1,0.165,ACTIVE_NO_POWER,214.4,429.89,60.07,1399548604,"033051125000132","019011112586793",33.24,7,0.000,320.68,440.35,5.4,0.0,0.000,234183.39999952,234184.39999952,87,0,0,0,L,2361,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549040,592500.00
05/08/2014 07:30,1,0.146,ALERT,214.0,404.21,60.03,1399548604,"033051125000135","019011112586793",33.34,7,0.000,321.17,440.69,4.8,0.0,0.000,230447.09999994,230447.09999994,43,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399549002,592499.00
05/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1399548604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549484,592501.00
05/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1399548604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549484,592506.00
05/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1399548604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549484,592507.00
05/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1399548604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549484,592508.00
05/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1399548604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549484,592505.00
05/08/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1399548604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549484,592509.00
05/08/2014 07:45,1,0.321,ACTIVE,214.2,354.61,60.00,1399549503,"040051121000195","019011112586793",25.03,6,0.132,292.17,440.76,8.0,11.6,0.009,273971.20000016,273971.20000016,27,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549598,592528.00
05/08/2014 07:45,1,0.056,ACTIVE_NO_POWER,214.2,342.83,60.00,1399549503,"040051121000068","019011112586793",28.11,5,0.000,342.68,362.40,1.5,0.0,0.000,256824.60000004,256824.60000004,11,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549600,592529.00
05/08/2014 07:45,1,0.437,ACTIVE_NO_POWER,213.4,397.19,60.00,1399549503,"040051121000095","019011112586793",23.31,6,0.000,315.05,437.85,10.1,0.0,0.000,251695.30000001,251695.40000003,38,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549602,592530.00
05/08/2014 07:45,1,0.239,ACTIVE,214.0,389.28,60.03,1399549503,"033051125000132","019011112586793",34.41,8,0.000,319.19,441.24,8.2,2.7,0.000,234184.39999952,234184.99999952,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549567,592513.00
05/08/2014 07:45,1,0.225,ACTIVE_NO_POWER,214.1,422.43,60.03,1399549503,"033051125000135","019011112586793",34.67,8,0.000,320.32,440.87,7.7,0.0,0.000,230447.09999994,230447.59999994,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549570,592514.00
05/08/2014 07:45,1,0.251,ACTIVE,213.6,394.10,60.03,1399549503,"033051125000118","019011112586793",39.66,7,0.065,318.65,445.35,9.9,14.0,0.000,298050.99999994,298051.89999998,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549572,592515.00
05/08/2014 07:45,1,0.275,ACTIVE_NO_POWER,213.7,415.65,60.03,1399549503,"033051125000150","019011112586793",39.94,7,0.000,317.11,444.16,10.9,0.0,0.000,300896.69999967,300897.59999967,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549574,592516.00
05/08/2014 07:45,0,0.396,ACTIVE,215.32,339.95,59.970,1399549503,"274151322000083","019011112586793",29.06,9.00,0,335.44,347.46,11.7,9.4,0.062,110604.1,110604.1,396,0,0,0,L,1151911521,1,122.68,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549576,592517.00
05/08/2014 07:45,0,0.408,ACTIVE,215.54,340.55,59.975,1399549503,"274151322000076","019011112586793",29.94,9.00,0,336.64,347.76,12.4,10.0,0.075,111426.7,111426.7,399,0,0,0,L,1151911521,1,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549578,592518.00
05/08/2014 07:45,0,0.252,ACTIVE,215.09,415.39,59.981,1399549503,"274151322000094","019011112586793",39.38,9.00,0,337.24,420.80,10.0,7.7,0.049,60077.6,60077.6,400,0,0,0,L,1151911521,1,122.68,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549580,592519.00
05/08/2014 07:45,0,0.424,ACTIVE,215.09,339.95,59.981,1399549503,"274151322000052","019011112586793",29.16,9.00,0,334.84,347.76,12.6,10.2,0.071,110552.2,110552.2,397,0,0,0,L,1151911521,1,122.46,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549582,592520.00
05/08/2014 07:45,0,0.396,ACTIVE,215.09,340.25,59.981,1399549503,"274151322000085","019011112586793",29.04,9.00,0,336.34,347.46,11.7,9.4,0.057,110017.0,110017.0,391,0,0,0,L,1151911521,1,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549584,592521.00
05/08/2014 07:45,0,0.412,ACTIVE,215.09,341.75,59.970,1399549503,"274151322000087","019011112586793",27.87,11.30,0,335.44,347.76,11.6,9.3,0.066,106430.6,106430.6,396,0,0,0,L,1151911521,1,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549585,592522.00
05/08/2014 07:45,0,0.383,ACTIVE,214.64,339.34,59.970,1399549503,"274151322000088","019011112586793",28.35,9.30,0,335.14,347.76,11.0,8.7,0.057,106201.3,106201.3,399,0,0,0,L,1151911521,1,123.36,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549587,592523.00
05/08/2014 07:45,0,0.402,ACTIVE,214.87,340.85,59.970,1399549503,"274151322000095","019011112586793",29.24,8.00,0,335.14,347.46,11.9,9.6,0.071,110184.4,110184.4,394,0,0,0,L,1151911521,1,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549589,592524.00
05/08/2014 07:45,0,0.271,ACTIVE,215.77,419.60,59.975,1399549503,"274151322000068","019011112586793",39.70,10.30,0,336.04,423.81,11.0,8.7,0.049,57817.2,57817.2,398,0,0,0,L,1151911521,1,123.14,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549591,592525.00
05/08/2014 07:45,0,0.402,ACTIVE,214.87,341.15,59.959,1399549503,"274151322000054","019011112586793",28.94,9.30,0,335.14,347.16,11.8,9.5,0.066,108823.7,108823.7,395,0,0,0,L,1151911521,1,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399549593,592526.00
05/08/2014 07:45,1,0.234,ALERT,214.5,390.55,60.00,1399549503,"040051121000097","019011112586793",29.77,7,0.000,299.27,440.31,6.9,0.0,0.000,280625.2,287617.10000004,24,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399549596,592527.00
05/08/2014 07:45,1,0.379,ALERT,214.2,360.70,60.03,1399549503,"040051121000116","019011112586793",26.21,6,0.139,293.70,439.55,9.8,13.6,0.005,271557.79999985,271557.89999981,21,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399549605,592531.00
05/08/2014 07:45,1,0.383,ALERT,214.1,355.10,60.03,1399549503,"040051121000185","019011112586793",23.35,6,0.138,300.33,439.91,8.9,13.5,0.007,271587.30000012,271587.40000008,21,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399549608,592532.00
05/08/2014 08:00,1,0.503,ACTIVE,213.9,354.06,60.03,1399550403,"040051121000097","019011112586793",27.11,8,0.145,317.54,441.62,13.5,15.1,0.044,287617.10000004,287619.00000002,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399550406,592533.00
05/08/2014 08:00,1,0.573,ACTIVE_NO_POWER,213.7,397.95,60.03,1399550403,"040051121000095","019011112586793",23.46,7,0.000,313.32,437.85,13.3,0.0,0.096,251695.40000003,251696.90000003,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399550408,592534.00
05/08/2014 08:00,1,0.331,ACTIVE,214.2,404.68,60.07,1399550403,"033051125000132","019011112586793",35.75,8,0.105,318.11,440.93,11.7,10.3,0.000,234184.99999952,234186.79999952,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399550410,592535.00
05/08/2014 08:00,1,0.316,ACTIVE_NO_POWER,213.5,432.83,60.03,1399550403,"033051125000135","019011112586793",35.79,8,0.000,316.72,441.09,11.2,0.0,0.000,230447.59999994,230449.29999993,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399550413,592536.00
05/08/2014 08:00,1,0.518,ACTIVE,213.6,395.50,60.03,1399550403,"040051121000116","019011112586793",26.48,7,0.141,313.92,440.22,13.6,13.2,0.001,271557.89999981,271559.69999982,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399550415,592537.00
05/08/2014 08:00,1,0.515,ACTIVE_NO_POWER,214.0,383.67,60.03,1399550403,"040051121000068","019011112586793",23.52,6,0.093,300.63,439.01,12.0,0.0,0.136,256824.60000004,256825.90000005,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399550417,592538.00
05/08/2014 08:00,1,0.354,ACTIVE,213.5,387.43,60.03,1399550403,"033051125000118","019011112586793",40.63,8,0.141,320.77,445.03,14.3,13.2,0.007,298051.89999998,298054.29999996,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399550419,592539.00
05/08/2014 08:00,1,0.381,ACTIVE,213.7,405.49,60.03,1399550403,"033051125000150","019011112586793",40.10,8,0.150,312.15,442.55,15.2,14.5,0.002,300897.59999967,300899.99999967,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399550422,592540.00
05/08/2014 08:00,1,0.492,ACTIVE,213.7,397.93,60.03,1399550403,"040051121000185","019011112586793",24.87,7,0.103,315.19,440.30,12.2,14.7,0.000,271587.40000008,271588.90000008,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399550424,592541.00
05/08/2014 08:00,1,0.463,ACTIVE_NO_POWER,213.7,432.01,60.03,1399550403,"040051121000195","019011112586793",24.97,7,0.000,320.57,441.30,11.5,0.0,0.000,273971.20000016,273972.80000016,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399550427,592542.00
05/08/2014 08:00,0,0.547,ACTIVE,214.41,340.85,59.965,1399550403,"274151322000083","019011112586793",29.20,9.70,0,335.44,349.56,16.2,13.7,0.097,110607.0,110607.0,397,0,0,0,L,1151911521,0,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399550429,592543.00
05/08/2014 08:00,0,0.568,ACTIVE,215.09,342.35,59.991,1399550403,"274151322000076","019011112586793",30.00,9.70,0,336.34,349.86,17.2,14.7,0.106,111429.8,111429.8,400,0,0,0,L,1151911521,0,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399550430,592544.00
05/08/2014 08:00,0,0.352,ACTIVE,214.19,418.70,59.986,1399550403,"274151322000094","019011112586793",39.46,10.30,0,337.24,433.72,14.1,11.7,0.080,60080.1,60080.1,401,0,0,0,L,1151911521,0,122.23,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399550432,592545.00
05/08/2014 08:00,0,0.568,ACTIVE,214.41,340.25,59.991,1399550403,"274151322000052","019011112586793",29.58,10.00,0,334.54,349.56,17.0,14.5,0.102,110555.2,110555.2,398,0,0,0,L,1151911521,0,122.01,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399550434,592546.00
05/08/2014 08:00,0,0.543,ACTIVE,212.61,339.65,60.018,1399550403,"274151322000085","019011112586793",29.32,9.70,0,335.14,349.26,16.1,13.6,0.084,110019.9,110019.9,392,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399550436,592547.00
05/08/2014 08:00,0,0.537,ACTIVE,213.96,340.55,59.986,1399550403,"274151322000087","019011112586793",29.24,12.00,0,334.24,349.56,15.9,13.5,0.093,106433.5,106433.5,397,0,0,0,L,1151911521,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399550437,592548.00
05/08/2014 08:00,0,0.523,ACTIVE,213.96,342.65,59.996,1399550403,"274151322000088","019011112586793",28.82,9.70,0,333.93,349.26,15.3,12.9,0.088,106204.1,106204.1,400,0,0,0,L,1151911521,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399550439,592549.00
05/08/2014 08:00,0,0.553,ACTIVE,213.74,339.65,59.986,1399550403,"274151322000095","019011112586793",29.36,9.30,0,334.84,349.26,16.5,14.0,0.106,110187.3,110187.3,395,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399550441,592550.00
05/08/2014 08:00,0,0.354,ACTIVE,214.41,427.41,59.991,1399550403,"274151322000068","019011112586793",40.63,12.00,0,339.34,438.53,14.9,12.5,0.075,57819.8,57819.8,399,0,0,0,L,1151911521,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399550443,592551.00
05/08/2014 08:00,0,0.537,ACTIVE,213.74,338.74,59.986,1399550403,"274151322000054","019011112586793",29.54,10.00,0,333.93,349.26,16.1,13.6,0.102,108826.6,108826.6,396,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399550445,592552.00
