ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/08/2014 08:15,1,0.543,ACTIVE,212.0,349.66,60.00,1399551303,"040051121000097","019011112586793",26.85,8,0.162,313.45,441.95,14.5,16.3,0.066,287619.00000002,287621.10000004,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399551306,592553.00
05/08/2014 08:15,1,0.614,ACTIVE,212.0,358.00,60.00,1399551303,"040051121000095","019011112586793",23.34,7,0.150,311.82,437.42,14.2,13.3,0.020,251696.90000003,251698.70000004,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399551308,592554.00
05/08/2014 08:15,1,0.352,ACTIVE,213.0,329.63,60.00,1399551303,"033051125000132","019011112586793",35.91,8,0.060,314.89,440.95,12.6,14.5,0.212,234186.79999952,234188.59999952,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399551311,592555.00
05/08/2014 08:15,1,0.344,ACTIVE,212.5,345.62,60.00,1399551303,"033051125000135","019011112586793",35.19,9,0.133,313.61,440.95,12.0,13.1,0.055,230449.29999993,230451.29999993,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399551313,592556.00
05/08/2014 08:15,1,0.561,ACTIVE,212.0,325.02,60.00,1399551303,"040051121000116","019011112586793",26.26,7,0.052,310.75,440.38,14.6,16.0,0.269,271559.69999982,271561.69999982,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399551316,592557.00
05/08/2014 08:15,1,0.560,ACTIVE,212.2,360.88,60.00,1399551303,"040051121000068","019011112586793",23.48,7,0.140,313.16,439.52,13.1,13.5,0.015,256825.90000005,256827.60000004,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399551318,592558.00
05/08/2014 08:15,1,0.391,ACTIVE,212.2,422.80,60.03,1399551303,"033051125000118","019011112586793",39.81,8,0.153,319.16,442.31,15.5,13.4,0.001,298054.29999996,298056.89999998,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399551320,592559.00
05/08/2014 08:15,1,0.409,ACTIVE,212.9,423.90,60.03,1399551303,"033051125000150","019011112586793",40.50,8,0.165,313.30,441.22,16.5,15.5,0.001,300899.99999967,300902.79999967,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399551322,592560.00
05/08/2014 08:15,1,0.533,ACTIVE,212.5,416.53,60.00,1399551303,"040051121000185","019011112586793",25.14,7,0.045,315.59,440.41,13.3,5.5,0.000,271588.90000008,271590.70000009,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399551325,592561.00
05/08/2014 08:15,1,0.506,ACTIVE,212.6,412.08,60.00,1399551303,"040051121000195","019011112586793",25.17,8,0.119,317.04,441.34,12.6,14.8,0.000,273972.80000016,273974.60000016,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399551327,592562.00
05/08/2014 08:15,0,0.588,ACTIVE,213.96,339.34,59.981,1399551303,"274151322000083","019011112586793",29.84,10.30,0,333.93,349.86,17.8,15.2,0.110,110610.2,110610.2,398,0,0,0,L,1151911521,0,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399551329,592563.00
05/08/2014 08:15,0,0.613,ACTIVE,214.19,344.45,59.965,1399551303,"274151322000076","019011112586793",30.69,10.00,0,335.14,350.17,19.1,16.5,0.115,111433.2,111433.2,401,0,0,0,L,1151911521,0,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399551331,592564.00
05/08/2014 08:15,0,0.379,ACTIVE,213.96,425.01,59.970,1399551303,"274151322000094","019011112586793",40.24,11.00,0,335.74,437.03,15.5,13.1,0.093,60082.7,60082.7,402,0,0,0,L,1151911521,0,121.78,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399551333,592565.00
05/08/2014 08:15,0,0.627,ACTIVE,213.74,342.95,59.970,1399551303,"274151322000052","019011112586793",29.50,10.00,0,333.33,349.86,18.8,16.2,0.119,110558.6,110558.6,399,0,0,0,L,1151911521,0,121.55,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399551335,592566.00
05/08/2014 08:15,0,0.590,ACTIVE,213.96,339.95,59.986,1399551303,"274151322000085","019011112586793",30.06,10.00,0,333.63,349.56,17.9,15.4,0.106,110023.0,110023.0,393,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399551336,592567.00
05/08/2014 08:15,0,0.596,ACTIVE,213.74,341.15,59.970,1399551303,"274151322000087","019011112586793",29.28,12.70,0,333.93,350.17,17.6,15.1,0.106,106436.6,106436.6,398,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399551339,592568.00
05/08/2014 08:15,0,0.576,ACTIVE,213.74,341.45,59.965,1399551303,"274151322000088","019011112586793",29.48,10.30,0,333.63,349.56,17.1,14.6,0.088,106207.0,106207.0,401,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399551341,592569.00
05/08/2014 08:15,0,0.609,ACTIVE,213.74,343.25,59.970,1399551303,"274151322000095","019011112586793",30.02,9.70,0,334.24,349.56,18.5,15.9,0.115,110190.6,110190.6,396,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399551343,592570.00
05/08/2014 08:15,0,0.402,ACTIVE,215.09,428.91,59.965,1399551303,"274151322000068","019011112586793",40.47,12.70,0,336.94,440.34,16.6,14.1,0.093,57822.7,57822.7,400,0,0,0,L,1151911521,0,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399551344,592571.00
05/08/2014 08:15,0,0.598,ACTIVE,213.74,343.55,59.975,1399551303,"274151322000054","019011112586793",29.82,10.30,0,333.93,349.86,18.1,15.5,0.115,108829.8,108829.8,397,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399551346,592572.00
05/08/2014 08:30,1,0.809,ACTIVE,212.9,380.69,60.00,1399552204,"040051121000097","019011112586793",27.46,9,0.174,314.37,441.09,22.1,17.5,0.041,287621.10000004,287624.40000005,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399552206,592573.00
05/08/2014 08:30,1,0.871,ACTIVE,213.0,371.60,60.00,1399552204,"040051121000095","019011112586793",24.07,8,0.152,311.60,438.08,20.8,14.8,0.031,251698.70000004,251701.60000002,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399552208,592574.00
05/08/2014 08:30,1,0.527,ACTIVE,213.1,331.30,60.03,1399552204,"033051125000132","019011112586793",36.35,9,0.173,316.75,441.54,19.0,23.3,0.251,234188.59999952,234191.69999952,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399552211,592575.00
05/08/2014 08:30,1,0.506,ACTIVE,212.7,369.32,60.03,1399552204,"033051125000135","019011112586793",36.47,9,0.151,314.35,441.84,18.3,22.7,0.208,230451.29999993,230454.09999994,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399552213,592576.00
05/08/2014 08:30,1,0.813,ACTIVE,213.1,383.50,60.00,1399552204,"040051121000116","019011112586793",26.94,7,0.164,311.36,439.43,21.8,15.3,0.033,271561.69999982,271564.99999983,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399552215,592577.00
05/08/2014 08:30,1,0.822,ACTIVE,212.9,348.46,60.00,1399552204,"040051121000068","019011112586793",24.22,7,0.146,314.90,440.43,19.8,12.0,0.115,256827.60000004,256830.60000004,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399552217,592578.00
05/08/2014 08:30,1,0.592,ACTIVE,212.8,406.58,60.03,1399552204,"033051125000118","019011112586793",40.72,9,0.148,316.81,443.13,23.9,20.9,0.019,298056.89999998,298060.89999998,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399552220,592579.00
05/08/2014 08:30,1,0.618,ACTIVE,212.8,379.22,60.03,1399552204,"033051125000150","019011112586793",40.70,8,0.149,314.90,442.55,25.0,22.4,0.205,300902.79999967,300906.79999967,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399552222,592580.00
05/08/2014 08:30,1,0.773,ACTIVE,212.8,343.13,60.00,1399552204,"040051121000185","019011112586793",26.39,8,0.173,314.09,440.36,20.3,13.5,0.153,271590.70000009,271593.70000009,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399552224,592581.00
05/08/2014 08:30,1,0.786,ACTIVE,212.9,411.27,60.03,1399552204,"040051121000195","019011112586793",26.02,8,0.171,317.68,441.26,20.3,15.5,0.094,273974.60000016,273977.70000016,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399552227,592582.00
05/08/2014 08:30,0,0.887,ACTIVE,213.96,345.96,59.959,1399552204,"274151322000083","019011112586793",29.92,10.70,0,331.53,352.87,26.9,24.0,0.181,110614.8,110614.8,399,0,0,0,L,1151911521,0,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399552228,592583.00
05/08/2014 08:30,0,0.938,ACTIVE,214.19,345.36,59.965,1399552204,"274151322000076","019011112586793",31.01,10.70,0,333.63,353.77,29.5,26.6,0.203,111438.3,111438.3,402,0,0,0,L,1151911521,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399552230,592584.00
05/08/2014 08:30,0,0.584,ACTIVE,213.74,430.12,59.959,1399552204,"274151322000094","019011112586793",40.65,12.00,0,337.24,447.85,24.1,21.3,0.155,60086.7,60086.7,403,0,0,0,L,1151911521,0,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399552232,592585.00
05/08/2014 08:30,0,0.951,ACTIVE,213.74,344.76,59.965,1399552204,"274151322000052","019011112586793",29.92,10.70,0,332.43,353.77,28.9,25.9,0.177,110563.5,110563.5,400,0,0,0,L,1151911521,0,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399552234,592586.00
05/08/2014 08:30,0,0.910,ACTIVE,214.19,342.95,59.970,1399552204,"274151322000085","019011112586793",30.12,10.30,0,333.03,352.57,27.8,24.9,0.172,110027.8,110027.8,394,0,0,0,L,1151911521,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399552235,592587.00
05/08/2014 08:30,0,0.898,ACTIVE,213.96,347.16,59.959,1399552204,"274151322000087","019011112586793",29.74,13.70,0,332.13,352.87,27.0,24.2,0.177,106441.2,106441.2,399,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399552238,592588.00
05/08/2014 08:30,0,0.895,ACTIVE,213.74,346.56,59.981,1399552204,"274151322000088","019011112586793",29.76,10.30,0,332.73,352.87,27.0,24.1,0.164,106211.6,106211.6,402,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399552240,592589.00
05/08/2014 08:30,0,0.934,ACTIVE,213.74,346.56,59.965,1399552204,"274151322000095","019011112586793",30.45,10.00,0,332.43,353.47,28.8,25.9,0.190,110195.6,110195.6,397,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399552242,592590.00
05/08/2014 08:30,0,0.598,ACTIVE,214.87,435.23,59.965,1399552204,"274151322000068","019011112586793",40.83,13.30,0,339.04,449.65,24.8,22.0,0.150,57826.9,57826.9,401,0,0,0,L,1151911521,0,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399552243,592591.00
05/08/2014 08:30,0,0.885,ACTIVE,213.96,346.26,59.965,1399552204,"274151322000054","019011112586793",30.51,11.00,0,331.23,353.17,27.3,24.5,0.177,108834.6,108834.6,398,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399552245,592592.00
05/08/2014 08:45,1,0.540,ACTIVE,214.6,333.24,60.03,1399553103,"040051121000097","019011112586793",26.89,9,0.158,313.48,441.24,14.4,16.1,0.215,287624.40000005,287628.10000004,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553105,592593.00
05/08/2014 08:45,1,0.606,ACTIVE,214.4,379.75,60.07,1399553103,"040051121000095","019011112586793",23.42,9,0.138,311.91,438.01,14.1,14.0,0.002,251701.60000002,251704.90000003,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553107,592594.00
05/08/2014 08:45,1,0.349,ACTIVE,213.9,373.96,60.03,1399553103,"033051125000132","019011112586793",35.49,9,0.138,318.18,441.50,12.3,10.8,0.009,234191.69999952,234194.89999952,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553110,592595.00
05/08/2014 08:45,1,0.337,ACTIVE,213.4,368.70,60.07,1399553103,"033051125000135","019011112586793",35.12,9,0.139,315.57,441.92,11.7,10.8,0.010,230454.09999994,230457.29999993,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553112,592596.00
05/08/2014 08:45,1,0.553,ACTIVE,213.6,354.87,60.07,1399553103,"040051121000116","019011112586793",26.02,8,0.149,310.85,439.99,14.3,12.3,0.039,271564.99999983,271568.49999983,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553114,592597.00
05/08/2014 08:45,1,0.541,ACTIVE,213.9,403.86,60.03,1399553103,"040051121000068","019011112586793",23.41,8,0.122,314.47,440.05,12.6,9.8,0.000,256830.60000004,256833.70000006,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553116,592598.00
05/08/2014 08:45,1,0.373,ACTIVE,213.5,377.00,60.07,1399553103,"033051125000118","019011112586793",39.94,9,0.151,318.65,443.32,14.8,11.9,0.020,298060.89999998,298065.19999993,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553119,592599.00
05/08/2014 08:45,1,0.399,ACTIVE,214.3,345.80,60.07,1399553103,"033051125000150","019011112586793",39.65,9,0.151,313.01,442.31,15.7,12.8,0.113,300906.79999967,300911.19999967,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553121,592600.00
05/08/2014 08:45,1,0.515,ACTIVE,214.4,366.50,60.07,1399553103,"040051121000185","019011112586793",24.87,8,0.147,314.86,440.28,12.7,15.7,0.014,271593.70000009,271596.90000008,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553123,592601.00
05/08/2014 08:45,1,0.490,ALERT,213.7,329.56,60.07,1399553103,"040051121000195","019011112586793",24.67,9,0.006,317.97,441.77,12.0,14.0,0.241,273977.70000016,273981.00000016,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1399553126,592602.00
05/08/2014 08:45,0,0.570,ACTIVE,213.06,341.75,60.002,1399553103,"274151322000083","019011112586793",29.30,11.30,0,331.53,353.17,16.9,14.4,0.110,110619.8,110619.8,400,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553128,592603.00
05/08/2014 08:45,0,0.596,ACTIVE,213.29,339.04,60.012,1399553103,"274151322000076","019011112586793",30.20,11.00,0,331.83,354.37,18.2,15.7,0.119,111443.7,111443.7,403,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553129,592604.00
05/08/2014 08:45,0,0.354,ACTIVE,213.29,426.81,60.012,1399553103,"274151322000094","019011112586793",40.30,12.70,0,334.24,445.45,14.3,11.9,0.084,60091.0,60091.0,404,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553131,592605.00
05/08/2014 08:45,0,0.592,ACTIVE,213.06,338.14,60.007,1399553103,"274151322000052","019011112586793",29.54,11.00,0,330.93,353.77,17.8,15.2,0.110,110568.7,110568.7,401,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553133,592606.00
05/08/2014 08:45,0,0.562,ACTIVE,213.06,338.44,59.996,1399553103,"274151322000085","019011112586793",29.52,11.00,0,332.43,352.87,16.9,14.4,0.102,110032.7,110032.7,395,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553135,592607.00
05/08/2014 08:45,0,0.566,ACTIVE,213.74,340.85,60.007,1399553103,"274151322000087","019011112586793",28.82,14.30,0,332.13,352.87,16.6,14.1,0.102,106446.0,106446.0,400,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553137,592608.00
05/08/2014 08:45,0,0.545,ACTIVE,213.74,341.75,60.018,1399553103,"274151322000088","019011112586793",29.00,11.00,0,330.63,352.57,16.1,13.6,0.084,106216.3,106216.3,403,0,0,0,L,1151911521,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553139,592609.00
05/08/2014 08:45,0,0.582,ACTIVE,213.74,341.15,60.002,1399553103,"274151322000095","019011112586793",29.82,10.70,0,331.53,353.47,17.6,15.1,0.102,110200.7,110200.7,398,0,0,0,L,1151911521,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553140,592610.00
05/08/2014 08:45,0,0.387,ACTIVE,213.74,417.19,60.002,1399553103,"274151322000068","019011112586793",39.38,14.30,0,336.04,444.85,15.5,13.0,0.084,57831.3,57831.3,402,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553142,592611.00
05/08/2014 08:45,0,0.561,ACTIVE,213.06,340.25,60.002,1399553103,"274151322000054","019011112586793",29.78,11.30,0,331.23,352.87,16.9,14.4,0.106,108839.5,108839.5,399,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553144,592612.00
05/08/2014 09:00,1,1.441,ACTIVE,214.9,363.72,60.00,1399554003,"040051121000097","019011112586793",27.87,9,0.254,303.38,448.06,39.9,30.8,0.263,287628.10000004,287635.50000002,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554005,592613.00
05/08/2014 09:00,1,1.475,ACTIVE,214.8,395.72,60.00,1399554003,"040051121000095","019011112586793",24.74,9,0.202,303.18,445.51,36.3,30.1,0.085,251704.90000003,251711.20000004,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554008,592614.00
05/08/2014 09:00,1,0.935,ACTIVE,214.6,363.86,60.00,1399554003,"033051125000132","019011112586793",37.00,10,0.203,307.46,448.28,34.4,27.4,0.173,234194.89999952,234201.39999952,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554010,592615.00
05/08/2014 09:00,1,0.909,ACTIVE,214.0,325.37,60.03,1399554003,"033051125000135","019011112586793",37.03,10,0.210,308.21,448.84,33.5,34.6,0.247,230457.29999993,230463.59999994,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554012,592616.00
05/08/2014 09:00,1,1.418,ACTIVE,213.7,369.15,60.00,1399554003,"040051121000116","019011112586793",27.67,9,0.232,304.50,447.89,39.0,29.8,0.204,271568.49999983,271575.69999982,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554014,592617.00
05/08/2014 09:00,1,1.430,ACTIVE,214.0,382.62,60.00,1399554003,"040051121000068","019011112586793",25.02,9,0.203,306.19,448.45,35.6,30.0,0.127,256833.70000006,256840.30000002,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554016,592618.00
05/08/2014 09:00,1,1.047,ACTIVE,214.0,383.79,60.00,1399554003,"033051125000118","019011112586793",41.13,9,0.286,306.06,448.92,42.8,34.1,0.230,298065.19999993,298073.29999995,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554019,592619.00
05/08/2014 09:00,1,1.051,ACTIVE,214.3,361.06,60.00,1399554003,"033051125000150","019011112586793",41.75,9,0.280,303.83,449.85,43.6,41.4,0.262,300911.19999967,300919.29999967,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553930,592620.00
05/08/2014 09:00,1,1.335,ACTIVE,215.0,367.28,60.03,1399554003,"040051121000185","019011112586793",27.13,9,0.206,306.41,447.63,36.0,28.7,0.156,271596.90000008,271603.5000001,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553933,592621.00
05/08/2014 09:00,1,1.351,ACTIVE,214.1,403.88,60.00,1399554003,"040051121000195","019011112586793",27.13,9,0.222,308.00,447.89,36.4,35.0,0.089,273981.00000016,273987.90000016,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553935,592622.00
05/08/2014 09:00,0,1.477,ACTIVE,213.29,344.76,59.959,1399554003,"274151322000083","019011112586793",30.57,12.30,0,332.13,379.32,45.7,42.2,0.327,110628.9,110628.9,401,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553937,592623.00
05/08/2014 09:00,0,1.578,ACTIVE,214.19,345.06,59.959,1399554003,"274151322000076","019011112586793",31.23,12.00,0,334.54,383.53,49.9,46.2,0.349,111453.8,111453.8,404,0,0,0,L,1151911521,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553939,592624.00
05/08/2014 09:00,0,0.994,ACTIVE,213.51,431.32,59.954,1399554003,"274151322000094","019011112586793",40.37,13.70,0,337.84,469.79,40.8,37.4,0.278,60099.1,60099.1,405,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553941,592625.00
05/08/2014 09:00,0,1.525,ACTIVE,213.51,351.07,59.938,1399554003,"274151322000052","019011112586793",30.57,12.00,0,330.33,380.52,47.2,43.6,0.323,110578.3,110578.3,402,0,0,0,L,1151911521,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553942,592626.00
05/08/2014 09:00,0,1.469,ACTIVE,213.51,342.95,59.981,1399554003,"274151322000085","019011112586793",30.65,12.00,0,332.13,378.72,45.6,42.1,0.301,110042.0,110042.0,396,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553944,592627.00
05/08/2014 09:00,0,1.449,ACTIVE,214.64,353.17,59.959,1399554003,"274151322000087","019011112586793",30.06,15.80,0,330.63,378.72,44.1,40.7,0.283,106455.1,106455.1,401,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553946,592628.00
05/08/2014 09:00,0,1.443,ACTIVE,214.41,352.27,59.965,1399554003,"274151322000088","019011112586793",30.40,12.00,0,329.73,379.62,44.5,41.0,0.292,106225.4,106225.4,404,0,0,0,L,1151911521,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553948,592629.00
05/08/2014 09:00,0,1.541,ACTIVE,214.19,345.66,59.933,1399554003,"274151322000095","019011112586793",30.45,12.00,0,332.73,380.82,47.6,44.0,0.318,110210.5,110210.5,399,0,0,0,L,1151911521,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553950,592630.00
05/08/2014 09:00,0,0.932,ACTIVE,214.41,447.25,59.949,1399554003,"274151322000068","019011112586793",42.12,15.00,0,339.34,470.99,39.7,36.4,0.261,57839.6,57839.6,403,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553951,592631.00
05/08/2014 09:00,0,1.459,ACTIVE,213.29,352.27,59.954,1399554003,"274151322000054","019011112586793",30.53,12.30,0,331.83,381.12,45.1,41.6,0.301,108848.9,108848.9,400,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399553953,592632.00
05/08/2014 09:15,1,0.932,ACTIVE,214.4,399.47,60.03,1399554903,"040051121000097","019011112586793",27.29,10,0.151,305.35,446.82,25.3,18.4,0.092,287635.50000002,287644.60000004,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554906,592633.00
05/08/2014 09:15,1,0.985,ACTIVE,213.9,410.55,60.00,1399554903,"040051121000095","019011112586793",24.09,10,0.134,312.28,440.27,23.6,13.8,0.007,251711.20000004,251719.20000004,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554908,592634.00
05/08/2014 09:15,1,0.612,ACTIVE,213.3,359.08,60.03,1399554903,"033051125000132","019011112586793",36.17,10,0.189,316.16,443.76,22.0,25.0,0.081,234201.39999952,234209.19999952,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554911,592635.00
05/08/2014 09:15,1,0.595,ACTIVE,213.2,356.22,60.03,1399554903,"033051125000135","019011112586793",36.20,11,0.176,314.27,444.92,21.4,17.4,0.123,230463.59999994,230471.39999989,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554914,592636.00
05/08/2014 09:15,1,0.939,ACTIVE,213.1,354.83,60.00,1399554903,"040051121000116","019011112586793",27.17,9,0.216,312.38,443.32,25.4,28.1,0.105,271575.69999982,271584.49999983,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554916,592637.00
05/08/2014 09:15,1,0.946,ACTIVE,213.3,372.16,60.03,1399554903,"040051121000068","019011112586793",24.07,9,0.178,313.56,442.99,22.6,14.0,0.177,256840.30000002,256848.30000002,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554918,592638.00
05/08/2014 09:15,1,0.675,ACTIVE,214.3,404.95,60.00,1399554903,"033051125000118","019011112586793",40.80,10,0.211,306.28,449.13,27.4,21.1,0.040,298073.29999995,298083.49999994,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554920,592639.00
05/08/2014 09:15,1,0.697,ACTIVE,214.2,411.34,60.03,1399554903,"033051125000150","019011112586793",40.76,10,0.224,304.42,450.00,28.3,31.5,0.030,300919.29999967,300929.39999967,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554923,592640.00
05/08/2014 09:15,1,0.907,ACTIVE,214.2,324.02,60.00,1399554903,"040051121000185","019011112586793",26.09,9,0.140,315.62,442.73,23.5,19.4,0.249,271603.5000001,271611.70000009,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554925,592641.00
05/08/2014 09:15,1,0.919,ACTIVE,213.5,385.02,60.00,1399554903,"040051121000195","019011112586793",25.76,10,0.159,317.71,443.42,23.5,27.3,0.037,273987.90000016,273996.40000016,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554928,592642.00
05/08/2014 09:15,0,1.027,ACTIVE,212.61,346.56,59.959,1399554903,"274151322000083","019011112586793",29.94,12.70,0,331.23,372.11,31.2,28.2,0.217,110639.8,110639.8,402,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554929,592643.00
05/08/2014 09:15,0,1.107,ACTIVE,213.29,342.65,59.965,1399554903,"274151322000076","019011112586793",30.81,12.70,0,333.63,377.82,34.6,31.5,0.225,111465.8,111465.8,405,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554931,592644.00
05/08/2014 09:15,0,0.719,ACTIVE,213.06,427.41,59.959,1399554903,"274151322000094","019011112586793",40.00,14.70,0,408.48,465.58,28.9,26.0,0.190,60108.7,60108.7,406,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554933,592645.00
05/08/2014 09:15,0,1.123,ACTIVE,212.61,339.34,59.965,1399554903,"274151322000052","019011112586793",30.00,12.70,0,330.63,373.01,34.2,31.1,0.221,110589.6,110589.6,403,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554935,592646.00
05/08/2014 09:15,0,1.117,ACTIVE,213.74,342.05,59.996,1399554903,"274151322000085","019011112586793",29.88,12.70,0,333.63,372.41,33.9,30.8,0.212,110052.9,110052.9,397,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554936,592647.00
05/08/2014 09:15,0,1.105,ACTIVE,213.51,348.36,59.965,1399554903,"274151322000087","019011112586793",29.56,17.00,0,333.03,371.81,33.2,30.1,0.225,106465.6,106465.6,402,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554938,592648.00
05/08/2014 09:15,0,1.092,ACTIVE,213.51,339.65,59.981,1399554903,"274151322000088","019011112586793",29.70,12.70,0,331.83,372.11,32.8,29.7,0.203,106236.0,106236.0,405,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554940,592649.00
05/08/2014 09:15,0,1.111,ACTIVE,213.29,346.56,59.970,1399554903,"274151322000095","019011112586793",30.53,12.30,0,330.93,373.91,34.3,31.2,0.225,110222.0,110222.0,400,0,0,0,L,1151911521,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554941,592650.00
05/08/2014 09:15,0,0.709,ACTIVE,213.51,437.93,59.959,1399554903,"274151322000068","019011112586793",40.91,15.80,0,408.18,470.39,29.2,26.3,0.181,57849.2,57849.2,404,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554943,592651.00
05/08/2014 09:15,0,1.062,ACTIVE,212.16,341.15,59.959,1399554903,"274151322000054","019011112586793",30.06,13.00,0,330.93,372.71,32.4,29.3,0.217,108859.8,108859.8,401,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554945,592652.00
05/08/2014 09:15,1,0.903,ACTIVE,212.9,376.52,60.03,1399554942,"040051121000097","019011112586793",27.69,10,0.161,314.48,440.54,24.9,20.1,0.193,287644.60000004,287645.30000003,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554944,592653.00
05/08/2014 09:15,1,0.974,ACTIVE,212.7,328.38,60.03,1399554942,"040051121000095","019011112586793",23.77,10,0.187,312.09,438.49,23.0,21.0,0.298,251719.20000004,251719.8,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554946,592654.00
05/08/2014 09:15,1,0.595,ACTIVE,213.8,387.43,60.03,1399554942,"033051125000132","019011112586793",36.09,10,0.177,316.34,442.03,21.3,14.6,0.096,234209.19999952,234209.79999952,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554949,592655.00
05/08/2014 09:15,1,0.575,ACTIVE,212.7,364.85,60.00,1399554942,"033051125000135","019011112586793",36.21,11,0.174,314.46,442.46,20.7,16.8,0.080,230471.39999989,230472.09999994,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554951,592656.00
05/08/2014 09:15,1,0.910,ACTIVE,213.7,349.50,60.03,1399554942,"040051121000116","019011112586793",27.16,9,0.185,311.71,440.32,24.6,27.8,0.127,271584.49999983,271585.29999984,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554953,592657.00
05/08/2014 09:15,1,0.917,ACTIVE,213.8,433.06,60.00,1399554942,"040051121000068","019011112586793",24.12,9,0.171,315.85,440.89,22.0,15.1,0.003,256848.30000002,256848.90000004,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554955,592658.00
05/08/2014 09:15,1,0.663,ACTIVE,213.9,370.20,60.03,1399554942,"033051125000118","019011112586793",40.63,10,0.229,318.86,444.35,26.8,33.8,0.123,298083.49999994,298084.39999998,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554958,592659.00
05/08/2014 09:15,1,0.681,ACTIVE,212.8,386.95,60.00,1399554942,"033051125000150","019011112586793",40.86,10,0.184,314.15,444.05,27.6,20.3,0.173,300929.39999967,300930.29999967,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554960,592660.00
05/08/2014 09:15,1,0.885,ACTIVE,212.9,363.42,60.00,1399554942,"040051121000185","019011112586793",26.04,9,0.176,316.08,440.80,22.9,19.0,0.062,271611.70000009,271612.30000011,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554962,592661.00
05/08/2014 09:15,1,0.867,ACTIVE,213.2,355.17,60.03,1399554942,"040051121000195","019011112586793",26.10,10,0.185,319.41,441.29,22.5,27.2,0.102,273996.40000016,273997.00000016,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554964,592662.00
05/08/2014 09:15,0,0.975,ACTIVE,212.61,339.95,59.970,1399554942,"274151322000083","019011112586793",29.82,12.70,0,330.93,354.97,29.4,26.5,0.208,110640.7,110640.7,403,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554966,592663.00
05/08/2014 09:15,0,1.029,ACTIVE,213.29,341.75,59.975,1399554942,"274151322000076","019011112586793",30.63,12.70,0,333.63,356.78,31.9,28.9,0.217,111466.8,111466.8,406,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554968,592664.00
05/08/2014 09:15,0,0.641,ACTIVE,213.51,425.61,59.970,1399554942,"274151322000094","019011112586793",40.04,14.70,0,410.58,441.84,26.0,23.2,0.177,60109.5,60109.5,407,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554970,592665.00
05/08/2014 09:15,0,1.010,ACTIVE,213.29,342.65,59.970,1399554942,"274151322000052","019011112586793",30.02,12.70,0,330.33,356.18,30.7,27.7,0.194,110590.5,110590.5,404,0,0,0,L,1151911521,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554972,592666.00
05/08/2014 09:15,0,0.969,ACTIVE,213.29,341.75,59.975,1399554942,"274151322000085","019011112586793",30.18,12.30,0,333.63,355.28,29.6,26.6,0.199,110053.8,110053.8,398,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554974,592667.00
05/08/2014 09:15,0,0.969,ACTIVE,212.61,341.45,59.975,1399554942,"274151322000087","019011112586793",29.42,17.00,0,332.73,354.97,28.9,26.0,0.190,106466.5,106466.5,403,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554912,592668.00
05/08/2014 09:15,0,0.961,ACTIVE,212.16,345.06,59.954,1399554942,"274151322000088","019011112586793",29.78,12.70,0,332.43,355.28,28.9,26.0,0.186,106236.9,106236.9,406,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554914,592669.00
05/08/2014 09:15,0,1.020,ACTIVE,212.83,341.75,59.970,1399554942,"274151322000095","019011112586793",30.51,12.70,0,333.03,355.88,31.5,28.4,0.208,110223.0,110223.0,401,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554916,592670.00
05/08/2014 09:15,0,0.672,ACTIVE,213.29,428.31,59.975,1399554942,"274151322000068","019011112586793",40.18,15.80,0,412.68,444.24,27.4,24.5,0.168,57850.0,57850.0,405,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554918,592671.00
05/08/2014 09:15,0,0.986,ACTIVE,212.61,339.65,59.949,1399554942,"274151322000054","019011112586793",30.14,13.00,0,332.13,355.58,30.1,27.2,0.199,108860.7,108860.7,402,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554919,592672.00
05/08/2014 09:15,1,0.931,ACTIVE,213.4,411.18,60.03,1399554925,"040051121000097","019011112586793",27.44,10,0.151,312.97,435.08,25.4,12.4,0.015,287645.30000003,287645.60000004,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554928,592673.00
05/08/2014 09:15,1,0.991,ACTIVE,212.8,418.55,60.03,1399554925,"040051121000095","019011112586793",23.96,10,0.134,310.94,438.68,23.6,14.1,0.078,251719.8,251720.00000005,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554930,592674.00
05/08/2014 09:15,1,0.604,ACTIVE,213.3,398.22,60.03,1399554925,"033051125000132","019011112586793",36.47,10,0.168,316.58,441.99,21.9,16.2,0.025,234209.79999952,234210.09999952,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554932,592675.00
05/08/2014 09:15,1,0.584,ACTIVE,213.2,385.01,60.03,1399554925,"033051125000135","019011112586793",36.53,11,0.139,313.54,442.40,21.2,10.5,0.223,230472.09999994,230472.29999993,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554934,592676.00
05/08/2014 09:15,1,0.932,ACTIVE,212.7,372.23,60.03,1399554925,"040051121000116","019011112586793",27.09,9,0.149,311.91,435.97,25.1,14.5,0.150,271585.29999984,271585.49999983,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554937,592677.00
05/08/2014 09:15,1,0.929,ACTIVE,213.7,378.55,60.00,1399554925,"040051121000068","019011112586793",24.28,9,0.176,316.76,440.44,22.4,13.3,0.051,256848.90000004,256849.30000002,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554939,592678.00
05/08/2014 09:15,1,0.676,ACTIVE,214.1,389.60,60.00,1399554925,"033051125000118","019011112586793",40.54,10,0.164,319.41,437.83,27.2,13.6,0.160,298084.39999998,298084.69999993,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554941,592679.00
05/08/2014 09:15,1,0.683,ACTIVE,213.0,431.48,60.03,1399554925,"033051125000150","019011112586793",41.23,10,0.167,313.59,438.94,28.0,21.8,0.017,300930.29999967,300930.59999967,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554944,592680.00
05/08/2014 09:15,1,0.878,ACTIVE,212.9,343.76,60.00,1399554925,"040051121000185","019011112586793",26.43,9,0.197,316.19,440.24,23.1,17.7,0.134,271612.30000011,271612.60000006,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554946,592681.00
05/08/2014 09:15,1,0.873,ACTIVE,212.4,346.35,60.03,1399554925,"040051121000195","019011112586793",26.03,10,0.190,319.22,439.91,22.6,19.6,0.135,273997.00000016,273997.30000016,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554948,592682.00
05/08/2014 09:15,0,0.965,ACTIVE,212.61,339.65,59.970,1399554925,"274151322000083","019011112586793",30.20,12.70,0,331.83,353.47,29.5,26.6,0.208,110641.1,110641.1,404,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554950,592683.00
05/08/2014 09:15,0,1.033,ACTIVE,213.06,339.95,59.975,1399554925,"274151322000076","019011112586793",30.51,12.70,0,333.93,354.37,31.9,28.9,0.212,111467.2,111467.2,407,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554952,592684.00
05/08/2014 09:15,0,0.637,ACTIVE,213.29,426.81,59.975,1399554925,"274151322000094","019011112586793",40.16,14.70,0,408.78,442.14,26.0,23.2,0.168,60109.8,60109.8,408,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554954,592685.00
05/08/2014 09:15,0,0.992,ACTIVE,213.06,345.96,59.965,1399554925,"274151322000052","019011112586793",30.34,12.70,0,332.73,353.77,30.5,27.5,0.190,110590.9,110590.9,405,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554956,592686.00
05/08/2014 09:15,0,0.959,ACTIVE,213.51,342.65,59.959,1399554925,"274151322000085","019011112586793",30.20,12.30,0,333.63,352.87,29.4,26.4,0.181,110054.1,110054.1,399,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554958,592687.00
05/08/2014 09:15,0,0.951,ACTIVE,213.29,344.76,59.975,1399554925,"274151322000087","019011112586793",29.70,17.00,0,332.73,352.57,28.6,25.7,0.194,106466.8,106466.8,404,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554959,592688.00
05/08/2014 09:15,0,0.936,ACTIVE,211.70,341.75,59.981,1399554925,"274151322000088","019011112586793",30.00,12.70,0,333.03,352.87,28.4,25.5,0.181,106237.3,106237.3,407,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554961,592689.00
05/08/2014 09:15,0,1.021,ACTIVE,212.61,342.95,59.981,1399554925,"274151322000095","019011112586793",29.92,12.30,0,333.03,353.77,30.9,27.9,0.203,110223.3,110223.3,402,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554963,592690.00
05/08/2014 09:15,0,0.664,ACTIVE,212.83,428.01,59.981,1399554925,"274151322000068","019011112586793",40.02,15.80,0,413.29,440.04,27.0,24.2,0.172,57850.4,57850.4,406,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554965,592691.00
05/08/2014 09:15,0,0.979,ACTIVE,212.38,344.76,59.986,1399554925,"274151322000054","019011112586793",29.76,13.00,0,332.43,352.87,29.5,26.5,0.186,108861.0,108861.0,403,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554967,592692.00
05/08/2014 09:15,1,0.936,ACTIVE,212.7,367.55,60.03,1399554927,"040051121000097","019011112586793",27.42,10,0.187,314.08,441.34,25.5,28.7,0.080,287645.60000004,287646.30000003,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554930,592693.00
05/08/2014 09:15,1,1.000,ACTIVE,212.5,401.73,60.03,1399554927,"040051121000095","019011112586793",23.88,10,0.178,311.96,438.53,23.7,15.4,0.016,251720.00000005,251720.70000004,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554932,592694.00
05/08/2014 09:15,1,0.611,ACTIVE,212.8,340.26,60.03,1399554927,"033051125000132","019011112586793",36.37,10,0.194,316.51,441.91,22.1,25.2,0.164,234210.09999952,234210.79999952,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554934,592695.00
05/08/2014 09:15,1,0.596,ACTIVE,212.8,387.60,60.03,1399554927,"033051125000135","019011112586793",36.36,11,0.175,314.97,442.72,21.5,17.7,0.035,230472.29999993,230472.89999989,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554937,592696.00
05/08/2014 09:15,1,0.966,ACTIVE,213.3,377.11,60.07,1399554927,"040051121000116","019011112586793",26.43,9,0.152,312.01,439.08,25.4,20.0,0.129,271585.49999983,271586.19999982,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554939,592697.00
05/08/2014 09:15,1,0.934,ACTIVE,214.3,332.79,60.03,1399554927,"040051121000068","019011112586793",24.44,9,0.164,316.28,440.85,22.7,19.6,0.216,256849.30000002,256849.90000004,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554941,592698.00
