ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/08/2014 09:15,1,0.679,ACTIVE,213.5,391.28,60.03,1399554927,"033051125000118","019011112586793",40.78,10,0.205,318.14,438.09,27.5,19.6,0.204,298084.69999993,298085.59999997,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554943,592699.00
05/08/2014 09:15,1,0.707,ACTIVE,212.9,395.92,60.03,1399554927,"033051125000150","019011112586793",40.15,10,0.197,315.69,439.65,28.2,33.3,0.052,300930.59999967,300931.59999967,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554946,592700.00
05/08/2014 09:15,1,0.905,ACTIVE,213.2,355.11,60.03,1399554927,"040051121000185","019011112586793",25.95,9,0.179,316.23,440.86,23.3,24.6,0.094,271612.60000006,271613.10000006,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554948,592701.00
05/08/2014 09:15,1,0.886,ACTIVE,212.5,351.88,60.03,1399554927,"040051121000195","019011112586793",25.94,10,0.198,316.98,441.49,22.8,27.1,0.115,273997.30000016,273998.00000016,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554950,592702.00
05/08/2014 09:15,0,0.973,ACTIVE,212.61,344.45,59.975,1399554927,"274151322000083","019011112586793",30.26,12.70,0,332.73,354.97,29.8,26.9,0.208,110642.0,110642.0,405,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554952,592703.00
05/08/2014 09:15,0,1.035,ACTIVE,213.96,349.56,59.975,1399554927,"274151322000076","019011112586793",30.73,12.70,0,333.33,356.48,32.3,29.2,0.221,111468.2,111468.2,408,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554954,592704.00
05/08/2014 09:15,0,0.652,ACTIVE,213.29,425.01,59.975,1399554927,"274151322000094","019011112586793",40.16,14.30,0,332.43,439.43,26.3,23.4,0.172,60110.7,60110.7,409,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554956,592705.00
05/08/2014 09:15,0,1.020,ACTIVE,212.83,348.36,59.975,1399554927,"274151322000052","019011112586793",30.02,12.70,0,330.93,355.88,31.0,28.0,0.203,110591.9,110591.9,406,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554958,592706.00
05/08/2014 09:15,0,0.980,ACTIVE,213.51,342.95,59.975,1399554927,"274151322000085","019011112586793",30.06,12.70,0,332.73,355.28,29.9,26.9,0.194,110055.1,110055.1,400,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554960,592707.00
05/08/2014 09:15,0,0.982,ACTIVE,214.41,344.76,59.981,1399554927,"274151322000087","019011112586793",29.34,17.30,0,332.73,355.28,29.2,26.2,0.194,106467.8,106467.8,405,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554961,592708.00
05/08/2014 09:15,0,0.967,ACTIVE,213.96,344.76,59.970,1399554927,"274151322000088","019011112586793",29.64,12.70,0,331.83,355.88,29.1,26.1,0.177,106238.2,106238.2,408,0,0,0,L,1151911521,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554963,592709.00
05/08/2014 09:15,0,1.027,ACTIVE,214.19,350.77,59.975,1399554927,"274151322000095","019011112586793",30.36,12.30,0,332.13,356.48,31.6,28.6,0.203,110224.4,110224.4,403,0,0,0,L,1151911521,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554965,592710.00
05/08/2014 09:15,0,0.676,ACTIVE,215.09,425.31,59.970,1399554927,"274151322000068","019011112586793",39.84,15.80,0,333.33,440.34,27.1,24.2,0.172,57851.2,57851.2,407,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554966,592711.00
05/08/2014 09:15,0,0.996,ACTIVE,213.74,349.86,59.970,1399554927,"274151322000054","019011112586793",29.74,13.00,0,332.13,355.88,30.0,27.1,0.199,108862.0,108862.0,404,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554968,592712.00
05/08/2014 09:16,1,1.003,ACTIVE,214.0,349.40,60.00,1399554961,"040051121000097","019011112586793",27.32,10,0.221,313.81,435.38,27.2,24.0,0.187,287646.30000003,287646.90000005,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554966,592713.00
05/08/2014 09:16,1,1.061,ACTIVE,213.9,364.01,60.00,1399554961,"040051121000095","019011112586793",24.03,10,0.170,310.45,438.55,25.3,29.0,0.067,251720.70000004,251721.20000004,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554969,592714.00
05/08/2014 09:16,1,0.656,ACTIVE,214.4,407.56,60.03,1399554961,"033051125000132","019011112586793",36.57,10,0.141,317.53,441.63,23.8,11.4,0.016,234210.79999952,234211.29999952,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554972,592715.00
05/08/2014 09:16,1,0.640,ACTIVE,214.3,400.53,60.03,1399554961,"033051125000135","019011112586793",36.65,11,0.154,313.67,442.42,23.3,23.1,0.019,230472.89999989,230473.39999989,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554911,592716.00
05/08/2014 09:16,1,1.042,ACTIVE,213.8,414.11,60.00,1399554961,"040051121000116","019011112586793",26.89,9,0.176,312.62,431.65,27.9,23.6,0.019,271586.19999982,271586.89999981,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399554916,592717.00
05/08/2014 09:16,1,1.046,ACTIVE,214.9,371.72,60.00,1399554961,"040051121000068","019011112586793",24.34,9,0.212,315.57,440.71,25.3,29.3,0.071,256849.90000004,256850.40000004,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555325,592718.00
05/08/2014 09:16,1,0.763,ACTIVE,214.5,411.14,60.00,1399554961,"033051125000118","019011112586793",40.89,10,0.193,320.31,444.31,31.0,27.4,0.029,298085.59999997,298086.39999998,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555328,592719.00
05/08/2014 09:16,1,0.786,ACTIVE,214.0,357.59,60.00,1399554961,"033051125000150","019011112586793",40.94,10,0.199,316.17,444.17,32.0,25.7,0.129,300931.59999967,300932.29999967,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555330,592720.00
05/08/2014 09:16,1,1.025,ACTIVE,214.6,377.16,60.00,1399554961,"040051121000185","019011112586793",26.28,9,0.232,316.41,439.86,26.8,29.8,0.071,271613.10000006,271613.80000011,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555332,592721.00
05/08/2014 09:16,1,1.013,ACTIVE,214.3,381.39,60.00,1399554961,"040051121000195","019011112586793",26.29,10,0.212,319.74,434.58,26.5,15.1,0.225,273998.00000016,273998.50000016,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555334,592722.00
05/08/2014 09:16,0,1.105,ACTIVE,214.64,348.36,59.975,1399554961,"274151322000083","019011112586793",30.57,13.00,0,335.14,358.28,34.3,31.1,0.221,110642.9,110642.9,406,0,0,0,L,1151911521,0,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555336,592723.00
05/08/2014 09:16,0,1.182,ACTIVE,214.64,351.37,59.949,1399554961,"274151322000076","019011112586793",31.07,12.70,0,336.34,359.48,37.2,34.0,0.270,111469.2,111469.2,409,0,0,0,L,1151911521,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555338,592724.00
05/08/2014 09:16,0,0.762,ACTIVE,213.96,429.52,59.991,1399554961,"274151322000094","019011112586793",40.10,14.30,0,409.98,444.85,30.6,27.6,0.199,60111.4,60111.4,410,0,0,0,L,1151911521,0,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555340,592725.00
05/08/2014 09:16,0,1.160,ACTIVE,214.19,347.76,59.970,1399554961,"274151322000052","019011112586793",30.36,12.70,0,334.24,358.88,35.7,32.6,0.243,110592.8,110592.8,407,0,0,0,L,1151911521,0,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555342,592726.00
05/08/2014 09:16,0,1.123,ACTIVE,214.41,344.15,59.975,1399554961,"274151322000085","019011112586793",30.30,12.70,0,336.34,357.98,34.5,31.4,0.225,110056.0,110056.0,401,0,0,0,L,1151911521,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555343,592727.00
05/08/2014 09:16,0,1.119,ACTIVE,214.41,350.17,59.965,1399554961,"274151322000087","019011112586793",29.62,17.30,0,336.04,357.68,33.5,30.5,0.221,106468.6,106468.6,406,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555345,592728.00
05/08/2014 09:16,0,1.105,ACTIVE,214.19,344.76,59.954,1399554961,"274151322000088","019011112586793",29.86,12.30,0,336.04,358.28,33.5,30.4,0.221,106239.0,106239.0,409,0,0,0,L,1151911521,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555347,592729.00
05/08/2014 09:16,0,1.188,ACTIVE,214.41,344.45,59.975,1399554961,"274151322000095","019011112586793",30.22,12.30,0,334.24,359.18,36.4,33.2,0.225,110225.3,110225.3,404,0,0,0,L,1151911521,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555349,592730.00
05/08/2014 09:16,0,0.752,ACTIVE,214.87,438.83,59.965,1399554961,"274151322000068","019011112586793",41.13,15.80,0,416.89,446.05,31.2,28.2,0.190,57852.0,57852.0,408,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555351,592731.00
05/08/2014 09:16,0,1.117,ACTIVE,214.19,345.36,59.959,1399554961,"274151322000054","019011112586793",30.38,13.00,0,335.44,358.88,34.4,31.2,0.234,108862.9,108862.9,405,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555352,592732.00
05/08/2014 09:30,1,1.196,ACTIVE,213.8,362.96,60.00,1399555806,"040051121000097","019011112586793",27.78,10,0.191,314.49,442.99,33.0,32.9,0.183,287646.90000005,287650.80000003,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555808,592733.00
05/08/2014 09:30,1,1.236,ACTIVE,214.1,356.41,60.03,1399555806,"040051121000095","019011112586793",24.34,9,0.226,312.36,440.58,29.9,35.3,0.158,251721.20000004,251724.60000002,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555811,592734.00
05/08/2014 09:30,1,0.762,ACTIVE,214.7,331.58,60.00,1399555806,"033051125000132","019011112586793",36.44,10,0.208,318.56,444.12,27.6,32.9,0.307,234211.29999952,234214.79999952,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555813,592735.00
05/08/2014 09:30,1,0.735,ACTIVE,213.9,386.06,60.00,1399555806,"033051125000135","019011112586793",36.34,11,0.166,316.44,444.79,26.6,17.0,0.147,230473.39999989,230476.99999991,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555815,592736.00
05/08/2014 09:30,1,1.128,ACTIVE,214.2,340.42,60.00,1399555806,"040051121000116","019011112586793",26.81,9,0.257,313.03,442.15,30.1,36.8,0.292,271586.89999981,271590.79999985,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555818,592737.00
05/08/2014 09:30,1,1.063,ACTIVE,214.3,413.03,60.00,1399555806,"040051121000068","019011112586793",24.58,9,0.151,315.37,442.94,26.0,21.5,0.016,256850.40000004,256854,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555820,592738.00
05/08/2014 09:30,1,0.775,ACTIVE,213.9,352.73,60.00,1399555806,"033051125000118","019011112586793",41.06,10,0.206,320.69,444.13,31.6,32.8,0.162,298086.39999998,298090.89999998,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555822,592739.00
05/08/2014 09:30,1,0.796,ACTIVE,214.0,364.42,60.03,1399555806,"033051125000150","019011112586793",40.92,10,0.205,319.18,437.29,32.4,31.8,0.146,300932.29999967,300936.79999967,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555760,592740.00
05/08/2014 09:30,1,1.022,ACTIVE,214.7,410.64,60.03,1399555806,"040051121000185","019011112586793",26.31,9,0.155,316.34,442.95,26.7,16.3,0.020,271613.80000011,271617.40000007,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555763,592741.00
05/08/2014 09:30,1,0.991,ACTIVE,214.7,379.66,60.00,1399555806,"040051121000195","019011112586793",25.98,10,0.211,318.59,443.41,25.6,21.9,0.066,273998.50000016,274002.20000016,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555766,592742.00
05/08/2014 09:30,0,1.059,ACTIVE,214.41,344.76,59.959,1399555806,"274151322000083","019011112586793",30.34,13.00,0,335.14,363.09,32.6,29.5,0.225,110647.8,110647.8,407,0,0,0,L,1151911521,0,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555767,592743.00
05/08/2014 09:30,0,1.121,ACTIVE,215.09,344.76,59.965,1399555806,"274151322000076","019011112586793",30.63,12.70,0,336.64,365.80,34.8,31.6,0.239,111474.5,111474.5,410,0,0,0,L,1151911521,0,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555769,592744.00
05/08/2014 09:30,0,0.656,ACTIVE,214.41,439.74,59.965,1399555806,"274151322000094","019011112586793",41.19,14.70,0,333.63,459.57,27.6,24.7,0.181,60115.7,60115.7,411,0,0,0,L,1151911521,0,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555771,592745.00
05/08/2014 09:30,0,1.076,ACTIVE,214.41,345.66,59.965,1399555806,"274151322000052","019011112586793",29.94,12.70,0,334.84,363.69,32.6,29.6,0.212,110597.9,110597.9,408,0,0,0,L,1151911521,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555773,592746.00
05/08/2014 09:30,0,1.031,ACTIVE,214.64,342.95,59.933,1399555806,"274151322000085","019011112586793",29.98,12.70,0,336.04,363.39,31.3,28.3,0.199,110060.9,110060.9,402,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555774,592747.00
05/08/2014 09:30,0,1.010,ACTIVE,214.41,349.86,59.965,1399555806,"274151322000087","019011112586793",29.76,17.80,0,335.44,363.39,30.4,27.5,0.208,106473.4,106473.4,407,0,0,0,L,1151911521,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555776,592748.00
05/08/2014 09:30,0,1.008,ACTIVE,214.19,343.55,59.970,1399555806,"274151322000088","019011112586793",29.50,12.70,0,335.14,363.39,30.1,27.1,0.186,106243.8,106243.8,410,0,0,0,L,1151911521,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555778,592749.00
05/08/2014 09:30,0,1.064,ACTIVE,214.41,345.66,59.959,1399555806,"274151322000095","019011112586793",30.16,12.70,0,335.44,364.29,32.5,29.5,0.217,110230.5,110230.5,405,0,0,0,L,1151911521,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555780,592750.00
05/08/2014 09:30,0,0.688,ACTIVE,215.32,426.21,59.970,1399555806,"274151322000068","019011112586793",40.14,15.80,0,334.54,461.68,28.1,25.2,0.172,57856.4,57856.4,409,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555782,592751.00
05/08/2014 09:30,0,1.008,ACTIVE,214.19,342.35,59.965,1399555806,"274151322000054","019011112586793",30.10,13.00,0,335.14,363.69,30.7,27.7,0.203,108867.8,108867.8,406,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555783,592752.00
05/08/2014 09:31,1,0.896,ACTIVE,214.1,337.05,60.00,1399555868,"040051121000097","019011112586793",27.41,10,0.206,314.60,442.66,24.4,27.5,0.205,287650.80000003,287651.30000003,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555870,592753.00
05/08/2014 09:31,1,0.952,ACTIVE,213.5,420.52,60.00,1399555868,"040051121000095","019011112586793",24.03,10,0.167,312.37,438.40,22.7,13.4,0.005,251724.60000002,251725.00000006,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555873,592754.00
05/08/2014 09:31,1,0.588,ACTIVE,214.5,405.51,60.03,1399555868,"033051125000132","019011112586793",36.49,10,0.136,318.62,441.88,21.3,13.7,0.010,234214.79999952,234215.09999952,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555875,592755.00
05/08/2014 09:31,1,0.578,ACTIVE,214.0,396.51,60.03,1399555868,"033051125000135","019011112586793",36.13,11,0.172,315.28,442.52,20.7,16.9,0.020,230476.99999991,230477.29999992,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555877,592756.00
05/08/2014 09:31,1,0.922,ACTIVE,213.8,352.04,60.03,1399555868,"040051121000116","019011112586793",27.20,9,0.181,313.19,436.09,24.9,21.7,0.118,271590.79999985,271591.0999998,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555879,592757.00
05/08/2014 09:31,1,0.928,ACTIVE,214.4,412.03,60.03,1399555868,"040051121000068","019011112586793",24.11,9,0.134,314.22,441.24,22.2,10.9,0.007,256854,256854.30000001,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555881,592758.00
05/08/2014 09:31,1,0.668,ACTIVE,213.7,414.05,60.00,1399555868,"033051125000118","019011112586793",40.69,10,0.177,319.45,444.05,27.0,26.2,0.027,298090.89999998,298091.29999996,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555884,592759.00
05/08/2014 09:31,1,0.690,ACTIVE,214.6,409.88,60.03,1399555868,"033051125000150","019011112586793",40.64,10,0.218,315.65,444.03,27.9,25.0,0.031,300936.79999967,300937.19999967,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555886,592760.00
05/08/2014 09:31,1,0.895,ACTIVE,214.4,394.16,60.03,1399555868,"040051121000185","019011112586793",25.91,9,0.166,316.27,440.72,23.0,10.5,0.018,271617.40000007,271617.70000008,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555760,592761.00
05/08/2014 09:31,1,0.869,ACTIVE,214.7,384.79,60.00,1399555868,"040051121000195","019011112586793",26.28,10,0.144,318.77,441.36,22.7,25.6,0.034,274002.20000016,274002.50000016,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555763,592762.00
05/08/2014 09:31,0,0.969,ACTIVE,214.64,346.56,59.959,1399555868,"274151322000083","019011112586793",30.22,13.00,0,335.14,356.18,29.6,26.7,0.208,110648.2,110648.2,408,0,0,0,L,1151911521,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555764,592763.00
05/08/2014 09:31,0,1.041,ACTIVE,214.87,349.86,59.975,1399555868,"274151322000076","019011112586793",30.51,13.00,0,336.94,357.98,32.1,29.1,0.212,111475.0,111475.0,411,0,0,0,L,1151911521,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555766,592764.00
05/08/2014 09:31,0,0.656,ACTIVE,214.19,420.20,59.965,1399555868,"274151322000094","019011112586793",39.56,14.70,0,410.58,445.45,26.0,23.2,0.172,60116.1,60116.1,412,0,0,0,L,1151911521,0,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555768,592765.00
05/08/2014 09:31,0,0.996,ACTIVE,214.19,346.86,59.938,1399555868,"274151322000052","019011112586793",30.16,12.70,0,334.84,355.88,30.5,27.5,0.199,110598.4,110598.4,409,0,0,0,L,1151911521,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555769,592766.00
05/08/2014 09:31,0,0.963,ACTIVE,214.64,345.96,59.965,1399555868,"274151322000085","019011112586793",29.86,12.70,0,336.34,355.58,29.1,26.2,0.190,110061.3,110061.3,403,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555771,592767.00
05/08/2014 09:31,0,0.949,ACTIVE,214.41,341.45,59.970,1399555868,"274151322000087","019011112586793",29.52,17.80,0,335.14,355.58,28.3,25.4,0.177,106473.8,106473.8,408,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555773,592768.00
05/08/2014 09:31,0,0.930,ACTIVE,213.96,342.05,59.965,1399555868,"274151322000088","019011112586793",29.70,12.70,0,335.74,354.97,28.0,25.1,0.177,106244.2,106244.2,411,0,0,0,L,1151911521,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555775,592769.00
05/08/2014 09:31,0,0.992,ACTIVE,214.41,342.05,59.965,1399555868,"274151322000095","019011112586793",30.38,12.70,0,335.74,356.18,30.5,27.5,0.181,110231.0,110231.0,406,0,0,0,L,1151911521,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555776,592770.00
05/08/2014 09:31,0,0.639,ACTIVE,214.87,428.61,59.965,1399555868,"274151322000068","019011112586793",40.51,15.80,0,415.39,441.54,25.9,23.1,0.155,57856.8,57856.8,410,0,0,0,L,1151911521,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555778,592771.00
05/08/2014 09:31,0,0.943,ACTIVE,214.19,342.05,59.970,1399555868,"274151322000054","019011112586793",29.90,13.00,0,335.14,355.28,28.5,25.6,0.190,108868.2,108868.2,407,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555780,592772.00
05/08/2014 09:30,1,0.832,ACTIVE,213.7,370.27,60.00,1399555803,"040051121000097","019011112586793",27.31,10,0.168,315.85,440.44,22.6,27.2,0.048,287651.30000003,287651.60000004,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555806,592773.00
05/08/2014 09:30,1,0.880,ACTIVE,213.6,416.48,60.00,1399555803,"040051121000095","019011112586793",24.02,10,0.146,312.15,438.45,21.0,11.5,0.003,251725.00000006,251725.30000001,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555808,592774.00
05/08/2014 09:30,1,0.534,ACTIVE,214.0,386.23,60.00,1399555803,"033051125000132","019011112586793",36.16,10,0.148,317.15,441.94,19.2,16.0,0.022,234215.09999952,234215.49999952,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555811,592775.00
05/08/2014 09:30,1,0.516,ACTIVE,214.0,341.45,60.00,1399555803,"033051125000135","019011112586793",36.13,11,0.179,315.86,442.57,18.5,21.4,0.148,230477.29999992,230477.59999993,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555813,592776.00
05/08/2014 09:30,1,0.828,ACTIVE,213.4,418.69,60.00,1399555803,"040051121000116","019011112586793",26.64,9,0.160,311.83,439.82,21.9,12.9,0.006,271591.0999998,271591.49999984,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555815,592777.00
05/08/2014 09:30,1,0.806,ACTIVE,214.2,422.16,60.00,1399555803,"040051121000068","019011112586793",24.11,9,0.152,317.20,440.86,19.3,13.7,0.035,256854.30000001,256854.60000002,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555818,592778.00
05/08/2014 09:30,1,0.580,ACTIVE,214.2,366.96,60.00,1399555803,"033051125000118","019011112586793",40.61,10,0.208,318.96,442.90,23.4,30.7,0.081,298091.29999996,298091.69999994,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555820,592779.00
05/08/2014 09:30,1,0.600,ACTIVE,214.4,374.67,60.00,1399555803,"033051125000150","019011112586793",40.55,10,0.171,316.12,438.46,24.2,13.7,0.204,300937.19999967,300937.59999967,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555759,592780.00
05/08/2014 09:30,1,0.769,ACTIVE,214.5,421.68,60.00,1399555803,"040051121000185","019011112586793",25.90,9,0.147,317.89,440.93,19.8,14.7,0.049,271617.70000008,271618.20000008,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555764,592781.00
05/08/2014 09:30,1,0.754,ACTIVE,214.1,356.88,60.00,1399555803,"040051121000195","019011112586793",25.63,10,0.148,320.35,441.71,19.2,13.6,0.100,274002.50000016,274002.90000016,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555768,592782.00
05/08/2014 09:30,0,0.852,ACTIVE,214.19,343.55,59.965,1399555803,"274151322000083","019011112586793",29.68,13.00,0,335.14,354.07,25.6,22.8,0.164,110648.7,110648.7,409,0,0,0,L,1151911521,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555771,592783.00
05/08/2014 09:30,0,0.889,ACTIVE,214.64,340.85,59.959,1399555803,"274151322000076","019011112586793",30.67,12.70,0,336.04,356.18,27.6,24.7,0.177,111475.5,111475.5,412,0,0,0,L,1151911521,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555773,592784.00
05/08/2014 09:30,0,0.551,ACTIVE,214.64,426.21,59.954,1399555803,"274151322000094","019011112586793",40.04,14.70,0,411.48,437.93,22.4,19.7,0.141,60116.5,60116.5,413,0,0,0,L,1151911521,0,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555776,592785.00
05/08/2014 09:30,0,0.875,ACTIVE,213.96,347.46,59.922,1399555803,"274151322000052","019011112586793",29.88,12.70,0,334.24,354.97,26.5,23.6,0.168,110598.9,110598.9,410,0,0,0,L,1151911521,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555779,592786.00
05/08/2014 09:30,0,0.844,ACTIVE,214.19,341.45,59.938,1399555803,"274151322000085","019011112586793",29.80,12.70,0,335.44,353.77,25.4,22.6,0.168,110061.8,110061.8,404,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555782,592787.00
05/08/2014 09:30,0,0.842,ACTIVE,214.41,346.56,59.965,1399555803,"274151322000087","019011112586793",29.24,17.80,0,335.44,353.77,25.0,22.2,0.164,106474.3,106474.3,409,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555785,592788.00
05/08/2014 09:30,0,0.818,ACTIVE,214.19,345.96,59.965,1399555803,"274151322000088","019011112586793",29.74,12.70,0,334.84,353.77,24.7,21.9,0.150,106244.7,106244.7,412,0,0,0,L,1151911521,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555787,592789.00
05/08/2014 09:30,0,0.891,ACTIVE,214.19,344.15,59.981,1399555803,"274151322000095","019011112586793",30.14,12.70,0,335.14,354.67,27.2,24.3,0.177,110231.5,110231.5,407,0,0,0,L,1151911521,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555790,592790.00
05/08/2014 09:30,0,0.570,ACTIVE,215.54,432.82,59.965,1399555803,"274151322000068","019011112586793",40.55,15.80,0,408.18,441.54,23.5,20.8,0.141,57857.3,57857.3,411,0,0,0,L,1151911521,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555793,592791.00
05/08/2014 09:30,0,0.861,ACTIVE,214.64,348.36,59.975,1399555803,"274151322000054","019011112586793",29.72,13.00,0,334.54,354.07,25.9,23.1,0.168,108868.8,108868.8,408,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555796,592792.00
05/08/2014 09:30,1,0.823,ACTIVE,214.1,401.24,60.00,1399555806,"040051121000097","019011112586793",27.51,10,0.178,314.91,441.22,22.5,13.6,0.019,287651.60000004,287652.00000002,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555812,592793.00
05/08/2014 09:30,1,0.899,ACTIVE,214.1,410.80,60.00,1399555806,"040051121000095","019011112586793",23.80,10,0.147,313.72,429.33,21.3,12.8,0.005,251725.30000001,251725.60000002,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555816,592794.00
05/08/2014 09:30,1,0.549,ACTIVE,213.9,376.70,60.03,1399555806,"033051125000132","019011112586793",36.26,10,0.161,317.30,440.89,19.8,16.0,0.041,234215.49999952,234215.69999952,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555820,592795.00
05/08/2014 09:30,1,0.532,ACTIVE,213.9,411.57,60.03,1399555806,"033051125000135","019011112586793",36.32,11,0.158,316.70,436.07,19.2,16.3,0.005,230477.59999993,230477.89999988,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555825,592796.00
05/08/2014 09:30,1,0.853,ACTIVE,213.9,358.83,60.00,1399555806,"040051121000116","019011112586793",27.03,9,0.168,312.38,439.79,22.9,16.5,0.112,271591.49999984,271591.89999982,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555763,592797.00
05/08/2014 09:30,1,0.850,ACTIVE,214.0,397.07,60.03,1399555806,"040051121000068","019011112586793",24.17,9,0.156,316.02,434.48,20.4,16.2,0.014,256854.60000002,256854.90000003,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555767,592798.00
05/08/2014 09:30,1,0.618,ACTIVE,213.7,356.40,60.03,1399555806,"033051125000118","019011112586793",40.39,10,0.159,318.28,436.90,24.8,20.7,0.237,298091.69999994,298092.19999994,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555770,592799.00
05/08/2014 09:30,1,0.632,ACTIVE,213.8,360.18,60.03,1399555806,"033051125000150","019011112586793",40.78,10,0.182,315.01,435.18,25.6,21.0,0.235,300937.59999967,300938.09999967,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555773,592800.00
05/08/2014 09:30,1,0.811,ACTIVE,214.0,420.73,60.00,1399555806,"040051121000185","019011112586793",26.02,9,0.159,315.56,438.16,21.0,16.9,0.004,271618.20000008,271618.50000009,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555777,592801.00
05/08/2014 09:30,1,0.783,ACTIVE,213.7,424.40,60.03,1399555806,"040051121000195","019011112586793",25.92,10,0.157,319.12,441.06,20.2,15.1,0.004,274002.90000016,274003.20000016,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555780,592802.00
05/08/2014 09:30,0,0.869,ACTIVE,214.87,343.55,59.959,1399555806,"274151322000083","019011112586793",30.32,13.00,0,335.14,354.97,26.7,23.8,0.168,110649.2,110649.2,410,0,0,0,L,1151911521,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555782,592803.00
05/08/2014 09:30,0,0.932,ACTIVE,215.54,348.96,59.959,1399555806,"274151322000076","019011112586793",30.40,12.70,0,336.34,356.18,28.7,25.7,0.190,111476.1,111476.1,413,0,0,0,L,1151911521,0,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555784,592804.00
05/08/2014 09:30,0,0.570,ACTIVE,214.64,427.41,59.954,1399555806,"274151322000094","019011112586793",40.51,14.70,0,412.68,439.74,23.4,20.7,0.150,60117.0,60117.0,414,0,0,0,L,1151911521,0,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555785,592805.00
05/08/2014 09:30,0,0.904,ACTIVE,214.41,344.15,59.954,1399555806,"274151322000052","019011112586793",29.94,12.70,0,334.54,355.58,27.4,24.6,0.164,110599.4,110599.4,411,0,0,0,L,1151911521,0,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555787,592806.00
05/08/2014 09:30,0,0.873,ACTIVE,214.87,349.56,59.959,1399555806,"274151322000085","019011112586793",29.68,12.70,0,335.14,355.28,26.3,23.5,0.168,110062.3,110062.3,405,0,0,0,L,1151911521,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555789,592807.00
05/08/2014 09:30,0,0.863,ACTIVE,214.41,349.26,59.959,1399555806,"274151322000087","019011112586793",29.34,17.80,0,335.44,355.28,25.6,22.8,0.164,106474.8,106474.8,410,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556050,592808.00
05/08/2014 09:30,0,0.838,ACTIVE,214.41,348.66,59.922,1399555806,"274151322000088","019011112586793",29.68,12.70,0,335.14,355.58,25.2,22.4,0.159,106245.2,106245.2,413,0,0,0,L,1151911521,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556052,592809.00
05/08/2014 09:30,0,0.906,ACTIVE,214.64,349.56,59.944,1399555806,"274151322000095","019011112586793",30.10,12.70,0,336.34,355.28,27.6,24.7,0.177,110232.0,110232.0,408,0,0,0,L,1151911521,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556053,592810.00
05/08/2014 09:30,0,0.586,ACTIVE,215.32,426.21,59.949,1399555806,"274151322000068","019011112586793",40.06,15.80,0,409.68,440.34,23.7,21.0,0.141,57857.7,57857.7,412,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556055,592811.00
05/08/2014 09:30,0,0.852,ACTIVE,214.41,345.06,59.981,1399555806,"274151322000054","019011112586793",30.22,13.00,0,335.74,354.97,26.1,23.2,0.168,108869.2,108869.2,409,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556057,592812.00
05/08/2014 09:30,1,0.814,ACTIVE,213.5,405.98,60.00,1399555803,"040051121000097","019011112586793",27.35,10,0.171,315.18,441.33,22.1,13.3,0.030,287652.00000002,287652.70000001,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555805,592813.00
05/08/2014 09:30,1,0.870,ACTIVE,214.1,371.83,60.00,1399555803,"040051121000095","019011112586793",23.97,10,0.152,313.25,432.92,20.7,13.7,0.031,251725.60000002,251726.10000002,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555808,592814.00
05/08/2014 09:30,1,0.526,ACTIVE,214.2,358.81,60.00,1399555803,"033051125000132","019011112586793",36.35,10,0.158,318.28,436.41,19.0,12.2,0.078,234215.69999952,234216.19999952,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555810,592815.00
05/08/2014 09:30,1,0.518,ACTIVE,213.7,367.58,60.03,1399555803,"033051125000135","019011112586793",35.77,11,0.152,317.11,439.47,18.4,14.0,0.048,230477.89999988,230478.39999988,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555813,592816.00
05/08/2014 09:30,1,0.818,ACTIVE,213.8,429.10,60.03,1399555803,"040051121000116","019011112586793",26.97,9,0.167,312.36,439.86,21.9,16.3,0.003,271591.89999982,271592.39999982,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555815,592817.00
05/08/2014 09:30,1,0.812,ACTIVE,214.1,370.93,60.00,1399555803,"040051121000068","019011112586793",24.05,9,0.149,315.52,433.30,19.4,11.6,0.037,256854.90000003,256855.30000001,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555817,592818.00
05/08/2014 09:30,1,0.585,ACTIVE,213.9,366.25,60.03,1399555803,"033051125000118","019011112586793",40.41,10,0.179,317.78,435.41,23.5,27.7,0.084,298092.19999994,298092.79999996,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555820,592819.00
05/08/2014 09:30,1,0.601,ACTIVE,214.1,373.23,60.03,1399555803,"033051125000150","019011112586793",40.65,10,0.167,314.41,436.05,24.3,27.9,0.063,300938.09999967,300938.79999967,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399555822,592820.00
05/08/2014 09:30,1,0.774,ACTIVE,214.2,354.38,60.03,1399555803,"040051121000185","019011112586793",25.79,9,0.154,315.72,435.27,19.8,11.8,0.095,271618.50000009,271619.00000009,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556149,592821.00
05/08/2014 09:30,1,0.752,ACTIVE,214.0,428.45,60.00,1399555803,"040051121000195","019011112586793",25.61,10,0.144,318.93,437.60,19.1,14.7,0.034,274003.20000016,274003.70000016,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556152,592822.00
05/08/2014 09:30,0,0.838,ACTIVE,214.64,341.15,59.975,1399555803,"274151322000083","019011112586793",29.98,13.00,0,336.04,355.58,25.4,22.6,0.146,110650.0,110650.0,411,0,0,0,L,1151911521,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556155,592823.00
05/08/2014 09:30,0,0.889,ACTIVE,215.09,348.96,59.970,1399555803,"274151322000076","019011112586793",30.30,12.70,0,337.54,356.48,27.3,24.4,0.172,111476.9,111476.9,414,0,0,0,L,1151911521,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556158,592824.00
05/08/2014 09:30,0,0.561,ACTIVE,214.64,413.59,59.975,1399555803,"274151322000094","019011112586793",39.06,14.70,0,409.38,437.33,22.2,19.5,0.141,60117.6,60117.6,415,0,0,0,L,1151911521,0,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556161,592825.00
05/08/2014 09:30,0,0.859,ACTIVE,214.19,342.65,59.975,1399555803,"274151322000052","019011112586793",30.12,12.70,0,335.74,356.18,26.2,23.3,0.164,110600.2,110600.2,412,0,0,0,L,1151911521,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556164,592826.00
05/08/2014 09:30,0,0.832,ACTIVE,214.19,347.76,59.986,1399555803,"274151322000085","019011112586793",29.68,12.70,0,336.64,355.28,25.1,22.3,0.164,110063.0,110063.0,406,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556167,592827.00
05/08/2014 09:30,0,0.811,ACTIVE,214.64,345.36,59.981,1399555803,"274151322000087","019011112586793",29.64,17.80,0,335.44,355.28,24.4,21.6,0.137,106475.5,106475.5,411,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556170,592828.00
05/08/2014 09:30,0,0.797,ACTIVE,213.96,345.06,59.986,1399555803,"274151322000088","019011112586793",29.72,12.70,0,336.04,355.28,24.0,21.2,0.155,106245.9,106245.9,414,0,0,0,L,1151911521,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556172,592829.00
05/08/2014 09:30,0,0.861,ACTIVE,214.19,341.75,59.991,1399555803,"274151322000095","019011112586793",29.98,12.70,0,336.04,355.28,26.2,23.3,0.150,110232.8,110232.8,409,0,0,0,L,1151911521,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556176,592830.00
05/08/2014 09:30,0,0.564,ACTIVE,214.64,418.09,59.996,1399555803,"274151322000068","019011112586793",39.30,15.80,0,412.08,440.04,22.5,19.8,0.137,57858.4,57858.4,413,0,0,0,L,1151911521,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556179,592831.00
05/08/2014 09:30,0,0.799,ACTIVE,213.96,342.65,59.996,1399555803,"274151322000054","019011112586793",30.18,13.00,0,335.44,355.28,24.4,21.7,0.164,108870.0,108870.0,410,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556182,592832.00
05/08/2014 09:45,1,0.746,ACTIVE,214.2,378.59,60.00,1399556703,"040051121000097","019011112586793",27.29,10,0.163,314.96,441.29,20.2,12.4,0.034,287652.70000001,287654.90000006,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556705,592833.00
05/08/2014 09:45,1,0.812,ACTIVE,213.4,344.87,60.03,1399556703,"040051121000095","019011112586793",23.75,9,0.144,312.76,438.02,19.1,12.0,0.206,251726.10000002,251727.90000003,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556708,592834.00
05/08/2014 09:45,1,0.488,ACTIVE,213.8,416.68,60.00,1399556703,"033051125000132","019011112586793",36.06,10,0.137,318.26,441.41,17.5,11.2,0.003,234216.19999952,234218.19999952,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556710,592835.00
05/08/2014 09:45,1,0.478,ACTIVE,213.8,330.92,60.00,1399556703,"033051125000135","019011112586793",35.81,10,0.144,314.77,441.93,17.0,19.3,0.214,230478.39999988,230480.29999992,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556712,592836.00
05/08/2014 09:45,1,0.764,ACTIVE,213.3,357.46,60.00,1399556703,"040051121000116","019011112586793",26.80,9,0.161,312.79,439.19,20.3,15.9,0.074,271592.39999982,271594.69999983,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556715,592837.00
05/08/2014 09:45,1,0.754,ACTIVE,214.2,400.95,60.03,1399556703,"040051121000068","019011112586793",24.03,9,0.135,314.08,440.20,18.0,10.6,0.005,256855.30000001,256857.30000001,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556717,592838.00
05/08/2014 09:45,1,0.549,ACTIVE,213.9,342.28,60.00,1399556703,"033051125000118","019011112586793",40.06,10,0.191,317.67,443.27,21.8,26.6,0.166,298092.79999996,298095.49999995,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556719,592839.00
05/08/2014 09:45,1,0.561,ACTIVE,213.7,359.57,60.03,1399556703,"033051125000150","019011112586793",40.91,9,0.202,314.60,442.38,22.8,25.4,0.080,300938.79999967,300941.49999967,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556722,592840.00
05/08/2014 09:45,1,0.734,ACTIVE,214.6,374.27,60.00,1399556703,"040051121000185","019011112586793",25.84,9,0.150,315.93,440.31,18.8,11.1,0.196,271619.00000009,271620.90000007,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556724,592841.00
05/08/2014 09:45,1,0.708,ACTIVE,214.1,385.87,60.03,1399556703,"040051121000195","019011112586793",25.87,10,0.148,319.43,441.32,18.2,12.7,0.018,274003.70000016,274005.70000016,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556727,592842.00
05/08/2014 09:45,0,0.799,ACTIVE,214.19,338.74,59.970,1399556703,"274151322000083","019011112586793",30.06,12.70,0,329.43,353.77,24.3,21.5,0.155,110653.0,110653.0,412,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556728,592843.00
05/08/2014 09:45,0,0.852,ACTIVE,214.41,345.66,59.975,1399556703,"274151322000076","019011112586793",30.42,12.70,0,333.03,354.67,26.2,23.4,0.172,111480.1,111480.1,415,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556730,592844.00
