ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/08/2014 09:45,0,0.527,ACTIVE,213.74,426.21,59.965,1399556703,"274151322000094","019011112586793",40.26,14.70,0,334.24,445.15,21.5,18.8,0.137,60120.2,60120.2,416,0,0,0,L,1151911521,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556732,592845.00
05/08/2014 09:45,0,0.828,ACTIVE,213.51,342.95,59.970,1399556703,"274151322000052","019011112586793",30.14,12.70,0,329.43,353.77,25.3,22.5,0.155,110603.3,110603.3,413,0,0,0,L,1151911521,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556734,592846.00
05/08/2014 09:45,0,0.803,ACTIVE,213.96,343.25,59.965,1399556703,"274151322000085","019011112586793",29.92,12.70,0,330.63,352.57,24.3,21.5,0.146,110066.0,110066.0,407,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556736,592847.00
05/08/2014 09:45,0,0.807,ACTIVE,213.96,343.25,59.959,1399556703,"274151322000087","019011112586793",29.24,18.00,0,330.33,352.57,23.9,21.2,0.155,106478.4,106478.4,412,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556737,592848.00
05/08/2014 09:45,0,0.783,ACTIVE,213.29,339.04,59.959,1399556703,"274151322000088","019011112586793",29.56,12.30,0,330.93,351.97,23.5,20.7,0.150,106248.7,106248.7,415,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556739,592849.00
05/08/2014 09:45,0,0.848,ACTIVE,213.96,339.65,59.954,1399556703,"274151322000095","019011112586793",30.06,12.30,0,330.93,352.57,25.8,23.0,0.168,110235.9,110235.9,410,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556741,592850.00
05/08/2014 09:45,0,0.557,ACTIVE,214.19,424.71,59.959,1399556703,"274151322000068","019011112586793",39.94,15.50,0,335.44,445.75,22.5,19.8,0.137,57861.1,57861.1,414,0,0,0,L,1151911521,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556743,592851.00
05/08/2014 09:45,0,0.799,ACTIVE,213.96,342.05,59.970,1399556703,"274151322000054","019011112586793",30.36,13.00,0,329.73,352.27,24.6,21.8,0.150,108872.9,108872.9,411,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556744,592852.00
05/08/2014 09:45,1,0.816,ACTIVE,214.0,339.73,60.00,1399556758,"040051121000097","019011112586793",27.42,10,0.190,314.00,441.41,22.2,28.4,0.167,287654.90000006,287655.80000004,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556760,592853.00
05/08/2014 09:45,1,0.886,ACTIVE,213.4,361.27,59.96,1399556758,"040051121000095","019011112586793",23.70,9,0.152,312.42,437.47,20.9,14.1,0.054,251727.90000003,251728.70000004,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556763,592854.00
05/08/2014 09:45,1,0.534,ACTIVE,213.5,399.09,60.00,1399556758,"033051125000132","019011112586793",36.24,10,0.145,317.56,431.92,19.2,15.7,0.012,234218.19999952,234218.99999952,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556765,592855.00
05/08/2014 09:45,1,0.524,ACTIVE,213.5,371.74,60.00,1399556758,"033051125000135","019011112586793",36.00,10,0.161,314.99,438.69,18.7,23.3,0.210,230480.29999992,230480.99999991,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556767,592856.00
05/08/2014 09:45,1,0.835,ACTIVE,213.3,323.42,60.00,1399556758,"040051121000116","019011112586793",26.97,9,0.190,312.76,440.01,22.4,20.4,0.227,271594.69999983,271595.49999984,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556770,592857.00
05/08/2014 09:45,1,0.836,ACTIVE,214.2,357.75,60.00,1399556758,"040051121000068","019011112586793",23.86,9,0.181,315.52,430.13,19.8,14.8,0.079,256857.30000001,256858,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556772,592858.00
05/08/2014 09:45,1,0.594,ACTIVE,213.7,417.79,60.00,1399556758,"033051125000118","019011112586793",41.00,10,0.158,317.41,441.91,24.2,14.5,0.033,298095.49999995,298096.49999995,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556775,592859.00
05/08/2014 09:45,1,0.620,ACTIVE,213.8,351.95,60.00,1399556758,"033051125000150","019011112586793",40.75,9,0.225,314.26,440.21,25.1,20.4,0.143,300941.49999967,300942.49999967,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556777,592860.00
05/08/2014 09:45,1,0.807,ACTIVE,213.7,425.18,60.00,1399556758,"040051121000185","019011112586793",26.12,9,0.166,314.35,435.26,20.9,16.8,0.003,271620.90000007,271621.70000008,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556716,592861.00
05/08/2014 09:45,1,0.792,ACTIVE,213.8,378.82,59.96,1399556758,"040051121000195","019011112586793",25.90,10,0.167,318.06,438.09,20.4,14.5,0.043,274005.70000016,274006.50000016,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556720,592862.00
05/08/2014 09:45,0,0.875,ACTIVE,213.74,341.75,59.933,1399556758,"274151322000083","019011112586793",30.36,12.70,0,332.73,353.77,26.9,24.0,0.181,110654.1,110654.1,413,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556723,592863.00
05/08/2014 09:45,0,0.943,ACTIVE,214.64,344.76,59.933,1399556758,"274151322000076","019011112586793",30.34,12.30,0,332.73,354.67,29.1,26.1,0.194,111481.4,111481.4,416,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556725,592864.00
05/08/2014 09:45,0,0.582,ACTIVE,214.41,427.11,59.944,1399556758,"274151322000094","019011112586793",40.16,14.70,0,409.98,439.74,23.7,21.0,0.146,60121.2,60121.2,417,0,0,0,L,1151911521,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556729,592865.00
05/08/2014 09:45,0,0.908,ACTIVE,213.96,346.56,59.922,1399556758,"274151322000052","019011112586793",30.16,12.30,0,332.73,354.07,27.8,24.9,0.186,110604.5,110604.5,414,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556732,592866.00
05/08/2014 09:45,0,0.885,ACTIVE,214.41,345.66,59.949,1399556758,"274151322000085","019011112586793",29.84,12.70,0,333.63,353.47,26.8,23.9,0.172,110067.2,110067.2,408,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556735,592867.00
05/08/2014 09:45,0,0.877,ACTIVE,214.41,348.66,59.944,1399556758,"274151322000087","019011112586793",29.52,18.00,0,333.03,353.77,26.2,23.4,0.172,106479.6,106479.6,413,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556738,592868.00
05/08/2014 09:45,0,0.863,ACTIVE,213.96,345.06,59.907,1399556758,"274151322000088","019011112586793",29.32,12.30,0,333.03,353.47,25.6,22.8,0.168,106249.9,106249.9,416,0,0,0,L,1151911521,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556740,592869.00
05/08/2014 09:45,0,0.918,ACTIVE,214.41,341.45,59.954,1399556758,"274151322000095","019011112586793",30.40,12.70,0,332.73,354.37,28.2,25.3,0.172,110237.2,110237.2,411,0,0,0,L,1151911521,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556743,592870.00
05/08/2014 09:45,0,0.615,ACTIVE,215.09,417.19,59.938,1399556758,"274151322000068","019011112586793",39.02,15.50,0,407.87,443.94,24.3,21.5,0.146,57862.2,57862.2,415,0,0,0,L,1151911521,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556746,592871.00
05/08/2014 09:45,0,0.879,ACTIVE,213.74,342.95,59.912,1399556758,"274151322000054","019011112586793",30.12,12.70,0,332.73,353.77,26.9,24.0,0.172,108874.2,108874.2,412,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556749,592872.00
05/08/2014 09:46,1,0.852,ACTIVE,214.0,373.88,60.00,1399556760,"040051121000097","019011112586793",27.14,10,0.132,315.28,441.13,23.0,15.0,0.116,287655.80000004,287656.10000005,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556767,592873.00
05/08/2014 09:46,1,0.913,ACTIVE,213.8,380.42,60.00,1399556760,"040051121000095","019011112586793",23.82,9,0.153,312.18,435.71,21.6,15.8,0.026,251728.70000004,251729.00000005,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556771,592874.00
05/08/2014 09:46,1,0.558,ACTIVE,214.2,434.27,60.00,1399556760,"033051125000132","019011112586793",36.19,10,0.161,317.45,438.29,20.1,12.9,0.011,234218.99999952,234219.29999952,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556965,592875.00
05/08/2014 09:46,1,0.541,ACTIVE,214.1,325.09,60.00,1399556760,"033051125000135","019011112586793",36.43,11,0.166,315.51,442.08,19.6,24.5,0.264,230480.99999991,230481.29999992,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556969,592876.00
05/08/2014 09:46,1,0.870,ACTIVE,213.2,322.05,60.00,1399556760,"040051121000116","019011112586793",27.24,9,0.137,312.37,440.01,23.5,14.2,0.246,271595.49999984,271595.79999985,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556974,592877.00
05/08/2014 09:46,1,0.877,ACTIVE,213.9,335.19,59.96,1399556760,"040051121000068","019011112586793",24.12,9,0.191,315.67,436.60,21.0,20.2,0.255,256858,256858.30000001,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556977,592878.00
05/08/2014 09:46,1,0.635,ACTIVE,213.7,329.53,60.00,1399556760,"033051125000118","019011112586793",40.77,10,0.171,316.66,441.43,25.7,27.3,0.291,298096.49999995,298096.99999995,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556980,592879.00
05/08/2014 09:46,1,0.664,ACTIVE,214.5,390.80,60.00,1399556760,"033051125000150","019011112586793",40.69,10,0.167,314.20,436.07,26.8,23.5,0.143,300942.49999967,300942.99999967,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556984,592880.00
05/08/2014 09:46,1,0.865,ACTIVE,214.6,337.58,60.00,1399556760,"040051121000185","019011112586793",26.17,9,0.162,314.35,440.84,22.5,21.2,0.267,271621.70000008,271622.00000009,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556988,592881.00
05/08/2014 09:46,1,0.846,ACTIVE,214.0,396.86,60.00,1399556760,"040051121000195","019011112586793",26.09,10,0.148,318.01,441.78,21.9,19.8,0.016,274006.50000016,274006.90000016,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556991,592882.00
05/08/2014 09:46,0,0.947,ACTIVE,214.19,348.66,59.944,1399556760,"274151322000083","019011112586793",30.10,12.70,0,333.93,354.67,28.9,26.0,0.194,110654.7,110654.7,414,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556993,592883.00
05/08/2014 09:46,0,1.006,ACTIVE,214.87,343.55,59.954,1399556760,"274151322000076","019011112586793",30.49,12.70,0,336.34,355.58,31.1,28.1,0.212,111482.0,111482.0,417,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556995,592884.00
05/08/2014 09:46,0,0.635,ACTIVE,214.19,421.40,59.949,1399556760,"274151322000094","019011112586793",39.76,14.70,0,412.38,438.23,25.6,22.8,0.164,60121.7,60121.7,418,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556997,592885.00
05/08/2014 09:46,0,0.977,ACTIVE,214.19,342.35,59.981,1399556760,"274151322000052","019011112586793",30.18,12.70,0,334.24,354.97,29.9,26.9,0.177,110605.1,110605.1,415,0,0,0,L,1151911521,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399556999,592886.00
05/08/2014 09:46,0,0.938,ACTIVE,214.64,345.96,59.944,1399556760,"274151322000085","019011112586793",30.32,12.70,0,336.04,354.67,28.8,25.9,0.181,110067.7,110067.7,409,0,0,0,L,1151911521,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399557000,592887.00
05/08/2014 09:46,0,0.949,ACTIVE,214.41,343.25,59.954,1399556760,"274151322000087","019011112586793",29.48,18.00,0,335.44,355.28,28.3,25.4,0.186,106480.1,106480.1,414,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399557002,592888.00
05/08/2014 09:46,0,0.926,ACTIVE,214.19,343.85,59.933,1399556760,"274151322000088","019011112586793",29.80,12.30,0,334.84,354.97,27.9,25.0,0.177,106250.4,106250.4,417,0,0,0,L,1151911521,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399557004,592889.00
05/08/2014 09:46,0,1.004,ACTIVE,214.41,343.85,59.938,1399556760,"274151322000095","019011112586793",30.20,12.70,0,335.44,355.88,30.7,27.7,0.199,110237.8,110237.8,412,0,0,0,L,1151911521,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399557006,592890.00
05/08/2014 09:46,0,0.648,ACTIVE,215.32,429.22,59.975,1399556760,"274151322000068","019011112586793",40.26,15.50,0,406.07,443.94,26.6,23.7,0.159,57862.6,57862.6,416,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399557008,592891.00
05/08/2014 09:46,0,0.951,ACTIVE,213.96,345.36,59.954,1399556760,"274151322000054","019011112586793",30.18,12.70,0,334.84,355.28,29.1,26.1,0.190,108874.7,108874.7,413,0,0,0,L,1151911521,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399557009,592892.00
05/08/2014 10:30,1,2.522,ALERT,215.1,339.48,60.00,1399559408,"040051121000097","019011112586793",27.25,13,0.299,301.15,451.28,68.4,64.1,0.327,287656.10000005,287684.20000001,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399559411,592893.00
05/08/2014 10:30,1,2.757,ACTIVE,215.0,330.46,60.00,1399559408,"040051121000095","019011112586793",20.35,13,0.346,298.92,446.89,55.8,42.5,0.369,251729.00000005,251753.40000003,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559414,592894.00
05/08/2014 10:30,1,1.766,ACTIVE,215.8,371.99,60.00,1399559408,"033051125000132","019011112586793",30.46,13,0.318,304.41,450.95,53.5,58.4,0.170,234219.29999952,234243.09999952,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559416,592895.00
05/08/2014 10:30,1,1.750,ACTIVE,215.5,405.89,60.03,1399559408,"033051125000135","019011112586793",31.36,13,0.283,300.65,450.57,54.6,61.0,0.099,230481.29999992,230504.29999992,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559418,592896.00
05/08/2014 10:30,1,2.590,ACTIVE,215.5,347.15,60.00,1399559408,"040051121000116","019011112586793",27.34,11,0.306,301.39,450.92,70.4,65.8,0.335,271595.79999985,271623.5999998,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559420,592897.00
05/08/2014 10:30,1,2.627,ACTIVE,215.7,382.91,60.03,1399559408,"040051121000068","019011112586793",24.68,13,0.350,299.26,450.43,64.5,48.6,0.383,256858.30000001,256883.20000005,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559422,592898.00
05/08/2014 10:30,1,1.913,ACTIVE,215.7,343.28,60.03,1399559408,"033051125000118","019011112586793",41.01,13,0.350,303.59,452.48,78.1,75.1,0.371,298096.99999995,298127.49999995,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559425,592899.00
05/08/2014 10:30,1,1.910,ACTIVE,215.8,346.77,60.00,1399559408,"033051125000150","019011112586793",41.01,13,0.347,301.50,451.60,77.9,74.6,0.370,300942.99999967,300973.49999967,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559427,592900.00
05/08/2014 10:30,1,2.503,ACTIVE,215.7,325.60,60.00,1399559408,"040051121000185","019011112586793",26.92,13,0.291,302.43,450.18,67.0,62.8,0.321,271622.00000009,271649.00000009,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559429,592901.00
05/08/2014 10:30,1,2.507,ACTIVE,214.9,342.96,60.00,1399559408,"040051121000195","019011112586793",26.88,13,0.295,303.79,449.98,67.0,63.1,0.323,274006.90000016,274034.10000016,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559432,592902.00
05/08/2014 10:30,0,2.648,ACTIVE,216.22,351.07,59.970,1399559408,"274151322000083","019011112586793",30.00,19.50,0,334.54,381.73,80.3,75.6,0.323,110688.8,110688.8,415,0,0,0,L,1151911521,0,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559433,592903.00
05/08/2014 10:30,0,2.807,ACTIVE,217.13,358.28,59.965,1399559408,"274151322000076","019011112586793",30.59,19.30,0,335.74,384.73,87.0,82.0,0.336,111519.0,111519.0,418,0,0,0,L,1151911521,0,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559435,592904.00
05/08/2014 10:30,0,1.725,ACTIVE,215.77,440.64,59.959,1399559408,"274151322000094","019011112586793",40.47,20.30,0,334.24,474.00,71.5,67.1,0.486,60151.8,60151.8,419,0,0,0,L,1151911521,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559437,592905.00
05/08/2014 10:30,0,2.678,ACTIVE,216.22,356.78,59.965,1399559408,"274151322000052","019011112586793",30.04,18.70,0,334.24,382.03,81.5,76.7,0.309,110640.0,110640.0,416,0,0,0,L,1151911521,0,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559438,592906.00
05/08/2014 10:30,0,2.639,ACTIVE,216.22,347.16,59.965,1399559408,"274151322000085","019011112586793",30.08,18.70,0,335.44,384.43,80.3,75.6,0.296,110101.8,110101.8,410,0,0,0,L,1151911521,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559440,592907.00
05/08/2014 10:30,0,2.629,ACTIVE,216.45,355.28,59.996,1399559408,"274151322000087","019011112586793",29.36,24.00,0,330.33,384.13,78.2,73.5,0.535,106513.3,106513.3,415,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559442,592908.00
05/08/2014 10:30,0,2.607,ACTIVE,216.00,354.07,59.959,1399559408,"274151322000088","019011112586793",30.02,18.30,0,334.54,382.63,79.3,74.6,0.292,106283.8,106283.8,418,0,0,0,L,1151911521,0,124.27,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559444,592909.00
05/08/2014 10:30,0,2.758,ACTIVE,216.00,347.16,59.959,1399559408,"274151322000095","019011112586793",30.43,19.00,0,333.63,382.33,85.0,80.1,0.314,110274.2,110274.2,413,0,0,0,L,1151911521,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559446,592910.00
05/08/2014 10:30,0,1.783,ACTIVE,216.90,427.41,59.954,1399559408,"274151322000068","019011112586793",39.88,21.50,0,333.93,483.92,72.5,68.0,0.491,57893.3,57893.3,417,0,0,0,L,1151911521,0,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559447,592911.00
05/08/2014 10:30,0,2.578,ACTIVE,215.77,357.68,59.938,1399559408,"274151322000054","019011112586793",30.28,19.50,0,333.93,382.33,79.0,74.4,0.296,108909.0,108909.0,414,0,0,0,L,1151911521,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559449,592912.00
05/08/2014 10:30,1,2.346,ACTIVE,214.6,405.36,60.03,1399559457,"040051121000097","019011112586793",27.23,14,0.380,298.39,450.68,63.5,70.5,0.136,287684.20000001,287687.20000001,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559460,592913.00
05/08/2014 10:30,1,2.352,ACTIVE,214.9,312.06,60.00,1399559457,"040051121000095","019011112586793",24.63,14,0.339,297.58,446.59,57.6,55.5,0.346,251753.40000003,251756.00000005,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559462,592914.00
05/08/2014 10:30,1,1.585,ACTIVE,215.2,331.55,60.03,1399559457,"033051125000132","019011112586793",33.84,13,0.337,303.02,448.89,53.4,59.7,0.348,234243.09999952,234245.49999952,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559464,592915.00
05/08/2014 10:30,1,1.499,ACTIVE,215.2,394.96,60.00,1399559457,"033051125000135","019011112586793",36.17,14,0.280,303.01,450.81,53.9,58.6,0.211,230504.29999992,230506.6999999,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559467,592916.00
05/08/2014 10:30,1,2.306,ACTIVE,215.1,425.45,60.03,1399559457,"040051121000116","019011112586793",27.27,12,0.315,296.37,450.74,62.5,42.7,0.099,271623.5999998,271626.39999981,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559407,592917.00
05/08/2014 10:30,1,2.299,ACTIVE,214.6,336.70,60.00,1399559457,"040051121000068","019011112586793",24.86,13,0.356,299.91,450.48,56.9,60.9,0.305,256883.20000005,256885.80000001,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559411,592918.00
05/08/2014 10:30,1,1.703,ACTIVE,214.6,334.34,60.00,1399559457,"033051125000118","019011112586793",40.60,13,0.306,316.78,353.15,68.8,65.5,0.334,298127.49999995,298130.79999996,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559414,592919.00
05/08/2014 10:30,1,1.717,ACTIVE,215.4,325.99,60.00,1399559457,"033051125000150","019011112586793",40.39,14,0.306,316.56,353.57,69.0,65.7,0.332,300973.49999967,300976.89999967,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559417,592920.00
05/08/2014 10:30,1,2.271,ACTIVE,215.3,323.19,60.00,1399559457,"040051121000185","019011112586793",26.56,13,0.307,301.25,450.58,60.0,46.4,0.394,271649.00000009,271652.00000009,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559420,592921.00
05/08/2014 10:30,1,2.361,ACTIVE,215.4,333.39,60.00,1399559457,"040051121000195","019011112586793",24.65,13,0.288,302.87,449.44,57.9,57.8,0.389,274034.10000016,274036.70000016,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559424,592922.00
05/08/2014 10:30,0,2.385,ACTIVE,215.77,360.69,59.965,1399559457,"274151322000083","019011112586793",29.94,19.00,0,328.52,386.83,72.4,67.9,0.508,110692.5,110692.5,416,0,0,0,L,1151911521,0,122.91,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559426,592923.00
05/08/2014 10:30,0,2.551,ACTIVE,216.45,359.78,59.949,1399559457,"274151322000076","019011112586793",30.59,19.30,0,340.25,367.90,79.0,74.3,0.301,111522.9,111522.9,419,0,0,0,L,1151911521,0,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559429,592924.00
05/08/2014 10:30,0,1.580,ACTIVE,216.00,446.05,59.970,1399559457,"274151322000094","019011112586793",40.73,20.00,0,404.27,464.68,64.8,60.7,0.442,60155.1,60155.1,420,0,0,0,L,1151911521,0,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559432,592925.00
05/08/2014 10:30,0,2.467,ACTIVE,215.54,367.00,59.959,1399559457,"274151322000052","019011112586793",29.94,18.70,0,330.63,386.23,74.8,70.3,0.504,110643.8,110643.8,417,0,0,0,L,1151911521,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559434,592926.00
05/08/2014 10:30,0,2.410,ACTIVE,216.00,367.30,59.965,1399559457,"274151322000085","019011112586793",29.98,18.00,0,333.03,385.93,73.1,68.7,0.464,110105.5,110105.5,411,0,0,0,L,1151911521,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559437,592927.00
05/08/2014 10:30,0,2.359,ACTIVE,216.22,362.19,59.959,1399559457,"274151322000087","019011112586793",29.52,23.30,0,337.84,386.23,70.5,66.1,0.477,106516.9,106516.9,416,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559440,592928.00
05/08/2014 10:30,0,2.377,ACTIVE,215.77,353.17,59.965,1399559457,"274151322000088","019011112586793",29.64,17.80,0,331.53,386.53,71.3,66.9,0.482,106287.5,106287.5,419,0,0,0,L,1151911521,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559443,592929.00
05/08/2014 10:30,0,2.561,ACTIVE,216.22,368.20,59.944,1399559457,"274151322000095","019011112586793",29.98,19.30,0,331.83,385.93,77.8,73.2,0.521,110278.2,110278.2,414,0,0,0,L,1151911521,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559445,592930.00
05/08/2014 10:30,0,1.713,ACTIVE,217.13,429.52,59.965,1399559457,"274151322000068","019011112586793",38.96,21.00,0,403.07,471.30,67.4,63.1,0.464,57896.7,57896.7,418,0,0,0,L,1151911521,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559448,592931.00
05/08/2014 10:30,0,2.535,ACTIVE,216.00,356.48,59.959,1399559457,"274151322000054","019011112586793",29.84,18.30,0,330.63,387.44,76.6,72.0,0.513,108912.8,108912.8,415,0,0,0,L,1151911521,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559450,592932.00
05/08/2014 10:31,1,2.381,ACTIVE,215.2,359.94,60.00,1399559461,"040051121000097","019011112586793",27.28,14,0.309,298.67,451.24,64.6,60.5,0.452,287687.20000001,287688.40000006,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559465,592933.00
05/08/2014 10:31,1,2.388,ACTIVE,215.1,398.20,60.00,1399559461,"040051121000095","019011112586793",24.54,14,0.272,298.03,445.98,58.3,43.1,0.318,251756.00000005,251757.00000005,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559469,592934.00
05/08/2014 10:31,1,1.536,ACTIVE,215.6,317.91,60.00,1399559461,"033051125000132","019011112586793",34.92,13,0.320,303.64,448.86,53.4,61.9,0.327,234245.49999952,234246.49999952,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559407,592935.00
05/08/2014 10:31,1,1.450,ACTIVE,215.2,392.23,60.00,1399559461,"033051125000135","019011112586793",36.31,14,0.346,305.00,450.91,52.4,56.4,0.117,230506.6999999,230507.6999999,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559410,592936.00
05/08/2014 10:31,1,2.273,ACTIVE,214.6,322.20,60.00,1399559461,"040051121000116","019011112586793",27.12,12,0.350,297.25,449.57,61.3,67.1,0.384,271626.39999981,271627.5999998,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559414,592937.00
05/08/2014 10:31,1,2.271,ACTIVE,215.1,419.88,60.00,1399559461,"040051121000068","019011112586793",24.73,13,0.312,302.36,445.81,55.9,37.9,0.080,256885.80000001,256886.90000003,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559416,592938.00
05/08/2014 10:31,1,1.671,ACTIVE,214.9,338.22,60.00,1399559461,"033051125000118","019011112586793",40.71,13,0.301,316.72,349.67,67.7,64.5,0.326,298130.79999996,298132.09999997,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559419,592939.00
05/08/2014 10:31,1,1.676,ACTIVE,215.2,329.48,60.00,1399559461,"033051125000150","019011112586793",40.89,14,0.302,315.59,351.14,68.2,64.7,0.328,300976.89999967,300978.19999967,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559421,592940.00
05/08/2014 10:31,1,2.215,ACTIVE,215.4,401.04,60.00,1399559461,"040051121000185","019011112586793",26.75,13,0.285,300.90,447.04,58.9,44.4,0.325,271652.00000009,271653.00000009,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559423,592941.00
05/08/2014 10:31,1,2.192,ACTIVE,214.6,401.37,60.00,1399559461,"040051121000195","019011112586793",26.90,13,0.311,301.59,447.52,58.6,44.3,0.329,274036.70000016,274037.70000016,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559425,592942.00
05/08/2014 10:31,0,2.352,ACTIVE,216.22,360.69,59.954,1399559461,"274151322000083","019011112586793",29.68,19.00,0,338.14,385.03,70.7,66.3,0.504,110693.8,110693.8,417,0,0,0,L,1151911521,0,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559427,592943.00
05/08/2014 10:31,0,2.484,ACTIVE,217.13,370.30,59.954,1399559461,"274151322000076","019011112586793",30.32,19.80,0,333.63,383.83,76.3,71.7,0.526,111524.3,111524.3,420,0,0,0,L,1151911521,0,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559429,592944.00
05/08/2014 10:31,0,1.596,ACTIVE,216.00,422.60,59.954,1399559461,"274151322000094","019011112586793",39.46,20.00,0,407.57,462.58,63.2,59.1,0.433,60156.2,60156.2,421,0,0,0,L,1151911521,0,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559431,592945.00
05/08/2014 10:31,0,2.381,ACTIVE,216.22,352.27,59.954,1399559461,"274151322000052","019011112586793",29.92,18.70,0,338.14,385.63,72.1,67.7,0.491,110645.0,110645.0,418,0,0,0,L,1151911521,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559688,592946.00
05/08/2014 10:31,0,2.355,ACTIVE,216.67,357.98,59.959,1399559461,"274151322000085","019011112586793",29.76,18.00,0,338.14,384.13,70.9,66.5,0.468,110106.7,110106.7,412,0,0,0,L,1151911521,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559690,592947.00
05/08/2014 10:31,0,2.344,ACTIVE,216.22,370.00,59.944,1399559461,"274151322000087","019011112586793",29.10,23.50,0,337.84,383.83,69.1,64.8,0.499,106518.1,106518.1,417,0,0,0,L,1151911521,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559692,592948.00
05/08/2014 10:31,0,2.340,ACTIVE,215.54,357.68,59.944,1399559461,"274151322000088","019011112586793",29.82,17.50,0,338.14,384.43,70.6,66.2,0.455,106288.7,106288.7,420,0,0,0,L,1151911521,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559694,592949.00
05/08/2014 10:31,0,2.521,ACTIVE,216.22,369.40,59.986,1399559461,"274151322000095","019011112586793",30.04,19.30,0,331.83,385.93,76.6,72.0,0.517,110279.4,110279.4,415,0,0,0,L,1151911521,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559695,592950.00
05/08/2014 10:31,0,1.592,ACTIVE,217.35,437.93,59.944,1399559461,"274151322000068","019011112586793",40.75,21.30,0,407.27,461.08,65.4,61.2,0.429,57897.7,57897.7,419,0,0,0,L,1151911521,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559697,592951.00
05/08/2014 10:31,0,2.385,ACTIVE,216.45,366.40,59.954,1399559461,"274151322000054","019011112586793",30.14,18.30,0,337.54,385.93,72.8,68.3,0.482,108913.9,108913.9,416,0,0,0,L,1151911521,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559699,592952.00
05/08/2014 10:30,1,2.258,ACTIVE,215.9,351.14,60.00,1399559444,"040051121000097","019011112586793",27.02,15,0.347,299.50,450.41,60.7,65.6,0.272,287688.40000006,287690.20000001,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559447,592953.00
05/08/2014 10:30,1,2.288,ACTIVE,215.3,399.43,60.00,1399559444,"040051121000095","019011112586793",24.32,14,0.269,298.42,446.41,55.3,46.8,0.264,251757.00000005,251758.60000001,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559449,592954.00
05/08/2014 10:30,1,1.464,ACTIVE,216.2,399.38,60.00,1399559444,"033051125000132","019011112586793",36.47,13,0.344,306.05,448.98,53.1,53.4,0.112,234246.49999952,234247.99999952,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559451,592955.00
05/08/2014 10:30,1,1.445,ACTIVE,215.9,437.44,60.00,1399559444,"033051125000135","019011112586793",36.21,15,0.313,306.19,450.70,52.0,47.8,0.109,230507.6999999,230509.09999994,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559453,592956.00
05/08/2014 10:30,1,2.256,ACTIVE,215.3,408.48,60.00,1399559444,"040051121000116","019011112586793",27.03,12,0.293,299.64,444.51,60.7,46.3,0.283,271627.5999998,271629.29999985,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559456,592957.00
05/08/2014 10:30,1,2.245,ACTIVE,215.6,430.17,60.00,1399559444,"040051121000068","019011112586793",24.68,13,0.298,301.45,447.91,55.1,39.8,0.104,256886.90000003,256888.30000001,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559458,592958.00
05/08/2014 10:30,1,1.652,ACTIVE,215.5,325.65,60.00,1399559444,"033051125000118","019011112586793",40.61,13,0.296,316.72,350.64,66.7,63.3,0.324,298132.09999997,298133.99999995,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559460,592959.00
05/08/2014 10:30,1,1.659,ACTIVE,216.3,332.38,60.00,1399559444,"033051125000150","019011112586793",40.88,14,0.297,317.55,351.62,67.4,64.1,0.325,300978.19999967,300980.09999967,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559462,592960.00
05/08/2014 10:30,1,2.227,ACTIVE,215.8,351.05,60.00,1399559444,"040051121000185","019011112586793",26.64,14,0.364,300.84,442.06,59.0,64.5,0.260,271653.00000009,271654.60000005,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559465,592961.00
05/08/2014 10:30,1,2.235,ACTIVE,215.3,328.57,60.00,1399559444,"040051121000195","019011112586793",26.76,13,0.356,303.03,443.18,59.5,69.9,0.352,274037.70000016,274039.30000016,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559467,592962.00
05/08/2014 10:30,0,2.375,ACTIVE,216.22,359.78,59.949,1399559444,"274151322000083","019011112586793",29.92,19.00,0,338.14,382.93,72.0,67.6,0.517,110695.7,110695.7,418,0,0,0,L,1151911521,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559469,592963.00
05/08/2014 10:30,0,2.510,ACTIVE,216.90,366.70,59.965,1399559444,"274151322000076","019011112586793",30.53,19.30,0,338.74,385.03,77.5,72.9,0.557,111526.4,111526.4,421,0,0,0,L,1151911521,0,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559792,592964.00
05/08/2014 10:30,0,1.568,ACTIVE,216.00,434.63,59.949,1399559444,"274151322000094","019011112586793",39.92,20.00,0,406.97,455.67,63.8,59.6,0.433,60158.0,60158.0,422,0,0,0,L,1151911521,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559795,592965.00
05/08/2014 10:30,0,2.404,ACTIVE,216.00,364.29,59.954,1399559444,"274151322000052","019011112586793",29.76,18.30,0,337.54,383.83,72.5,68.1,0.482,110647.1,110647.1,419,0,0,0,L,1151911521,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559798,592966.00
05/08/2014 10:30,0,2.340,ACTIVE,216.90,365.19,59.949,1399559444,"274151322000085","019011112586793",30.06,18.00,0,338.14,383.23,71.3,66.9,0.468,110108.8,110108.8,413,0,0,0,L,1151911521,0,124.49,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559800,592967.00
05/08/2014 10:30,0,2.324,ACTIVE,216.90,359.78,59.965,1399559444,"274151322000087","019011112586793",29.34,23.50,0,338.44,382.33,69.1,64.8,0.438,106520.0,106520.0,418,0,0,0,L,1151911521,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559803,592968.00
05/08/2014 10:30,0,2.312,ACTIVE,216.22,360.69,59.922,1399559444,"274151322000088","019011112586793",30.00,17.80,0,337.84,382.63,70.2,65.8,0.464,106290.7,106290.7,421,0,0,0,L,1151911521,0,124.27,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559806,592969.00
05/08/2014 10:30,0,2.490,ACTIVE,215.77,352.87,59.986,1399559444,"274151322000095","019011112586793",30.18,19.00,0,337.84,384.43,76.1,71.6,0.504,110281.6,110281.6,416,0,0,0,L,1151911521,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559809,592970.00
05/08/2014 10:30,0,1.611,ACTIVE,216.90,424.11,59.970,1399559444,"274151322000068","019011112586793",39.86,21.30,0,408.78,463.78,64.6,60.4,0.415,57899.6,57899.6,420,0,0,0,L,1151911521,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559811,592971.00
05/08/2014 10:30,0,2.354,ACTIVE,216.00,367.60,59.965,1399559444,"274151322000054","019011112586793",29.88,18.30,0,337.84,383.83,71.2,66.8,0.486,108916.1,108916.1,417,0,0,0,L,1151911521,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399559814,592972.00
05/08/2014 10:47,1,1.918,ACTIVE,215.4,360.66,60.03,1399560426,"040051121000097","019011112586793",26.95,17,0.327,299.05,451.14,51.4,54.9,0.193,287690.20000001,287699.70000001,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399560429,592973.00
05/08/2014 10:47,1,1.945,ACTIVE,214.9,386.88,60.07,1399560426,"040051121000095","019011112586793",24.17,16,0.292,301.77,446.08,46.7,36.7,0.171,251758.60000001,251766.8,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399560431,592974.00
05/08/2014 10:47,1,1.250,ACTIVE,215.5,414.18,60.03,1399560426,"033051125000132","019011112586793",35.82,15,0.264,306.48,448.75,44.5,35.0,0.102,234247.99999952,234256.09999952,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399560433,592975.00
05/08/2014 10:47,1,1.219,ACTIVE,215.1,376.70,60.03,1399560426,"033051125000135","019011112586793",36.01,16,0.278,304.21,450.53,43.7,35.5,0.194,230509.09999994,230517.09999994,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399560237,592976.00
05/08/2014 10:47,1,1.924,ACTIVE,214.4,387.04,60.03,1399560426,"040051121000116","019011112586793",26.86,13,0.305,300.06,449.07,51.4,53.6,0.261,271629.29999985,271638.69999983,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399560239,592977.00
05/08/2014 10:47,1,1.909,ACTIVE,215.1,398.15,60.07,1399560426,"040051121000068","019011112586793",24.53,15,0.296,304.03,448.79,46.6,38.6,0.287,256888.30000001,256896.80000001,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399560242,592978.00
05/08/2014 10:47,1,1.477,ACTIVE,214.8,436.51,60.07,1399560426,"033051125000118","019011112586793",36.22,15,0.286,304.44,452.04,53.2,55.6,0.099,298133.99999995,298143.39999999,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399560244,592979.00
05/08/2014 10:47,1,1.499,ACTIVE,214.6,393.15,60.03,1399560426,"033051125000150","019011112586793",35.98,16,0.271,302.30,452.40,53.6,46.7,0.234,300980.09999967,300989.59999967,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399560246,592980.00
05/08/2014 10:47,1,1.916,ACTIVE,215.2,371.03,60.03,1399560426,"040051121000185","019011112586793",26.35,16,0.324,301.62,448.11,50.2,40.3,0.353,271654.60000005,271663.60000005,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399560248,592981.00
05/08/2014 10:47,1,1.919,ACTIVE,214.5,419.81,60.03,1399560426,"040051121000195","019011112586793",26.35,15,0.309,303.40,447.54,50.3,42.2,0.143,274039.30000016,274048.50000016,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399560251,592982.00
05/08/2014 10:47,0,2.043,ACTIVE,214.87,350.17,59.975,1399560426,"274151322000083","019011112586793",29.76,19.80,0,336.64,383.53,61.5,57.4,0.438,110706.9,110706.9,419,0,0,0,L,1151911521,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399560253,592983.00
05/08/2014 10:47,0,2.166,ACTIVE,215.54,360.99,59.981,1399560426,"274151322000076","019011112586793",30.10,19.50,0,331.23,385.03,66.0,61.8,0.464,111538.5,111538.5,422,0,0,0,L,1151911521,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399560254,592984.00
05/08/2014 10:47,0,1.340,ACTIVE,214.87,430.72,59.981,1399560426,"274151322000094","019011112586793",40.41,21.50,0,403.07,466.79,53.9,50.1,0.367,60167.9,60167.9,423,0,0,0,L,1151911521,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399560256,592985.00
05/08/2014 10:47,0,2.074,ACTIVE,215.09,355.28,59.986,1399560426,"274151322000052","019011112586793",29.52,19.30,0,335.44,384.43,62.0,57.9,0.415,110658.4,110658.4,420,0,0,0,L,1151911521,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399560258,592986.00
05/08/2014 10:47,0,2.025,ACTIVE,215.09,350.47,59.986,1399560426,"274151322000085","019011112586793",29.58,19.30,0,337.24,383.83,60.8,56.7,0.407,110119.8,110119.8,414,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399560259,592987.00
05/08/2014 10:47,0,2.006,ACTIVE,214.87,350.47,59.981,1399560426,"274151322000087","019011112586793",28.90,24.30,0,336.94,382.93,58.8,54.8,0.407,106530.7,106530.7,419,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399560261,592988.00
05/08/2014 10:47,0,2.000,ACTIVE,214.64,352.87,59.986,1399560426,"274151322000088","019011112586793",29.44,19.00,0,336.64,383.23,59.6,55.6,0.384,106301.5,106301.5,422,0,0,0,L,1151911521,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399560263,592989.00
05/08/2014 10:47,0,2.129,ACTIVE,215.09,351.07,59.970,1399560426,"274151322000095","019011112586793",29.98,19.50,0,330.33,385.03,64.6,60.4,0.433,110293.3,110293.3,417,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399560265,592990.00
