ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/08/2014 10:47,0,1.334,ACTIVE,215.77,432.22,59.970,1399560426,"274151322000068","019011112586793",40.45,22.30,0,401.56,465.89,55.9,52.1,0.376,57909.5,57909.5,421,0,0,0,L,1151911521,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399560266,592991.00
05/08/2014 10:47,0,2.012,ACTIVE,215.09,362.79,59.965,1399560426,"274151322000054","019011112586793",29.78,19.50,0,336.04,385.03,60.7,56.7,0.415,108927.0,108927.0,418,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399560268,592992.00
05/08/2014 11:01,1,1.034,ACTIVE,214.2,399.10,60.00,1399561283,"040051121000097","019011112586793",26.62,17,0.159,304.36,448.30,27.4,23.0,0.036,287699.70000001,287708.20000001,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399561287,592993.00
05/08/2014 11:01,1,1.105,ACTIVE,213.6,350.15,60.00,1399561283,"040051121000095","019011112586793",23.29,17,0.194,312.61,441.46,25.6,27.2,0.115,251766.8,251774.20000004,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399561291,592994.00
05/08/2014 11:01,1,0.673,ACTIVE,214.3,387.09,60.00,1399561283,"033051125000132","019011112586793",35.56,15,0.177,320.38,443.96,23.8,11.9,0.035,234256.09999952,234263.49999952,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399561294,592995.00
05/08/2014 11:01,1,0.666,ACTIVE,214.2,326.86,60.00,1399561283,"033051125000135","019011112586793",35.10,17,0.167,317.80,444.81,23.2,11.1,0.256,230517.09999994,230524.39999989,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399561297,592996.00
05/08/2014 11:01,1,1.038,ACTIVE,214.1,368.04,60.00,1399561283,"040051121000116","019011112586793",26.78,15,0.230,305.08,447.33,27.6,22.5,0.096,271638.69999983,271646.99999984,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399561300,592997.00
05/08/2014 11:01,1,1.038,ACTIVE,214.5,408.19,60.00,1399561283,"040051121000068","019011112586793",23.83,16,0.155,315.17,443.02,24.6,15.6,0.015,256896.80000001,256904.30000001,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399561304,592998.00
05/08/2014 11:01,1,0.763,ACTIVE,212.2,437.02,60.00,1399561283,"033051125000118","019011112586793",39.86,16,0.143,301.71,448.10,30.3,21.7,0.030,298143.39999999,298152.79999997,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399561307,592999.00
05/08/2014 11:01,1,0.775,ACTIVE,213.2,386.57,60.00,1399561283,"033051125000150","019011112586793",40.07,17,0.219,300.74,449.87,30.9,31.1,0.096,300989.59999967,300998.99999967,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399561310,593000.00
05/08/2014 11:01,1,1.022,ACTIVE,214.1,394.59,60.00,1399561283,"040051121000185","019011112586793",25.58,17,0.213,315.15,444.90,26.0,23.6,0.032,271663.60000005,271671.50000009,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399561314,593001.00
05/08/2014 11:01,1,1.006,ACTIVE,214.0,385.05,60.00,1399561283,"040051121000195","019011112586793",25.62,16,0.211,309.09,446.65,25.6,29.8,0.052,274048.50000016,274056.50000016,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399561317,593002.00
05/08/2014 11:01,0,1.117,ACTIVE,214.41,342.35,59.959,1399561283,"274151322000083","019011112586793",29.12,21.00,0,333.63,377.52,33.0,29.9,0.212,110717.3,110717.3,420,0,0,0,L,1151911521,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399561320,593003.00
05/08/2014 11:01,0,1.168,ACTIVE,214.87,349.56,59.933,1399561283,"274151322000076","019011112586793",29.98,19.80,0,335.44,379.62,35.5,32.3,0.243,111549.6,111549.6,423,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399561323,593004.00
05/08/2014 11:01,0,0.732,ACTIVE,214.19,419.90,59.959,1399561283,"274151322000094","019011112586793",39.12,22.50,0,336.34,458.37,29.2,26.3,0.190,60177.0,60177.0,424,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399561326,593005.00
05/08/2014 11:01,0,1.141,ACTIVE,214.64,343.85,59.975,1399561283,"274151322000052","019011112586793",29.30,20.00,0,333.93,377.22,33.9,30.8,0.221,110668.9,110668.9,421,0,0,0,L,1151911521,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399561328,593006.00
05/08/2014 11:01,0,1.113,ACTIVE,214.19,351.07,59.938,1399561283,"274151322000085","019011112586793",29.18,19.80,0,335.14,376.92,32.9,29.8,0.212,110130.1,110130.1,415,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399561330,593007.00
05/08/2014 11:01,0,1.105,ACTIVE,214.64,350.47,59.970,1399561283,"274151322000087","019011112586793",28.57,25.30,0,334.84,376.62,31.9,28.9,0.208,106540.6,106540.6,420,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399561332,593008.00
05/08/2014 11:01,0,1.098,ACTIVE,213.96,350.47,59.959,1399561283,"274151322000088","019011112586793",28.86,19.50,0,334.24,376.92,32.1,29.1,0.203,106311.5,106311.5,423,0,0,0,L,1151911521,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399561334,593009.00
05/08/2014 11:01,0,1.176,ACTIVE,214.64,342.95,59.970,1399561283,"274151322000095","019011112586793",29.54,20.00,0,334.54,378.72,35.1,32.0,0.221,110304.2,110304.2,418,0,0,0,L,1151911521,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399561335,593010.00
05/08/2014 11:01,0,0.768,ACTIVE,215.32,415.09,59.959,1399561283,"274151322000068","019011112586793",38.94,23.30,0,336.94,457.47,30.6,27.6,0.199,57918.6,57918.6,422,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399561337,593011.00
05/08/2014 11:01,0,1.111,ACTIVE,213.29,342.05,59.959,1399561283,"274151322000054","019011112586793",29.56,20.30,0,334.24,378.42,33.3,30.2,0.217,108937.2,108937.2,419,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399561339,593012.00
05/08/2014 11:15,1,2.364,ACTIVE,215.4,350.73,60.00,1399562103,"040051121000097","019011112586793",27.36,17,0.342,298.16,451.77,64.3,44.7,0.440,287708.20000001,287717.70000001,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399562106,593013.00
05/08/2014 11:15,1,2.361,ACTIVE,215.0,344.27,60.00,1399562103,"040051121000095","019011112586793",24.83,17,0.294,299.33,448.30,58.3,54.4,0.393,251774.20000004,251782.60000002,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399562108,593014.00
05/08/2014 11:15,1,1.595,ACTIVE,215.8,329.22,60.00,1399562103,"033051125000132","019011112586793",33.55,15,0.331,306.52,448.93,53.2,60.1,0.346,234263.49999952,234271.09999952,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399562110,593015.00
05/08/2014 11:15,1,1.558,ACTIVE,215.8,377.54,60.00,1399562103,"033051125000135","019011112586793",34.91,17,0.335,304.55,450.62,54.1,47.2,0.154,230524.39999989,230532.09999994,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399562112,593016.00
05/08/2014 11:15,1,2.375,ACTIVE,215.2,446.03,60.00,1399562103,"040051121000116","019011112586793",27.22,14,0.342,297.34,450.93,64.3,56.4,0.112,271646.99999984,271656.39999982,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399562115,593017.00
05/08/2014 11:15,1,2.377,ACTIVE,215.6,404.18,60.00,1399562103,"040051121000068","019011112586793",24.84,16,0.301,300.91,451.07,58.7,45.1,0.267,256904.30000001,256912.70000005,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399562117,593018.00
05/08/2014 11:15,1,1.834,ACTIVE,215.5,328.19,60.00,1399562103,"033051125000118","019011112586793",29.25,16,0.307,302.46,448.87,53.4,61.3,0.335,298152.79999997,298161.99999996,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399562120,593019.00
05/08/2014 11:15,1,1.860,ACTIVE,215.3,412.67,60.00,1399562103,"033051125000150","019011112586793",29.20,17,0.317,302.12,449.95,54.0,46.6,0.087,300998.99999967,301008.49999967,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399562122,593020.00
05/08/2014 11:15,1,2.368,ACTIVE,216.2,357.33,60.00,1399562103,"040051121000185","019011112586793",27.00,16,0.373,301.40,450.78,63.6,63.1,0.446,271671.50000009,271680.70000008,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399562124,593021.00
05/08/2014 11:15,1,2.386,ACTIVE,215.1,347.33,60.00,1399562103,"040051121000195","019011112586793",26.90,16,0.347,301.91,449.98,63.8,44.0,0.419,274056.50000016,274065.90000016,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399562126,593022.00
05/08/2014 11:15,0,2.539,ACTIVE,215.54,365.80,59.959,1399562103,"274151322000083","019011112586793",30.10,22.80,0,328.82,383.83,77.4,72.8,0.552,110728.9,110728.9,421,0,0,0,L,1151911521,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399562128,593023.00
05/08/2014 11:15,0,2.682,ACTIVE,216.00,355.88,59.949,1399562103,"274151322000076","019011112586793",30.83,22.50,0,335.14,380.52,83.7,78.9,0.323,111562.2,111562.2,424,0,0,0,L,1151911521,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399562130,593024.00
05/08/2014 11:15,0,1.686,ACTIVE,215.77,442.44,59.949,1399562103,"274151322000094","019011112586793",40.41,23.50,0,333.03,463.78,70.0,65.7,0.482,60187.3,60187.3,425,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399562131,593025.00
05/08/2014 11:15,0,2.613,ACTIVE,215.09,366.40,59.975,1399562103,"274151322000052","019011112586793",30.10,22.00,0,331.83,385.63,79.7,75.0,0.548,110680.7,110680.7,422,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399562133,593026.00
05/08/2014 11:15,0,2.568,ACTIVE,215.77,364.29,59.959,1399562103,"274151322000085","019011112586793",30.16,21.50,0,332.13,385.03,78.4,73.8,0.530,110141.6,110141.6,416,0,0,0,L,1151911521,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399562135,593027.00
05/08/2014 11:15,0,2.568,ACTIVE,216.00,361.59,59.944,1399562103,"274151322000087","019011112586793",29.46,27.80,0,328.52,384.43,76.6,72.0,0.530,106551.8,106551.8,421,0,0,0,L,1151911521,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399562136,593028.00
05/08/2014 11:15,0,2.561,ACTIVE,215.77,370.00,59.965,1399562103,"274151322000088","019011112586793",30.14,21.30,0,330.93,385.63,78.2,73.5,0.530,106322.9,106322.9,424,0,0,0,L,1151911521,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399562138,593029.00
05/08/2014 11:15,0,2.736,ACTIVE,215.54,346.56,59.949,1399562103,"274151322000095","019011112586793",30.61,22.50,0,334.24,379.62,84.9,80.0,0.314,110316.6,110316.6,419,0,0,0,L,1151911521,0,124.04,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399562140,593030.00
05/08/2014 11:15,0,1.789,ACTIVE,216.90,431.32,59.954,1399562103,"274151322000068","019011112586793",40.24,24.30,0,333.33,466.49,73.0,68.6,0.491,57929.2,57929.2,423,0,0,0,L,1151911521,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399562142,593031.00
05/08/2014 11:15,0,2.625,ACTIVE,216.00,347.46,59.959,1399562103,"274151322000054","019011112586793",30.16,22.50,0,329.13,386.53,80.2,75.5,0.296,108948.9,108948.9,420,0,0,0,L,1151911521,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399562143,593032.00
05/08/2014 11:30,1,2.957,ACTIVE,216.0,349.32,60.00,1399563003,"040051121000097","019011112586793",27.24,17,0.352,299.71,451.96,80.1,75.8,0.376,287717.70000001,287742.50000002,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563006,593033.00
05/08/2014 11:30,1,2.940,ACTIVE,215.7,330.15,60.03,1399563003,"040051121000095","019011112586793",24.58,17,0.311,299.36,448.13,71.9,66.9,0.337,251782.60000002,251804.40000003,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563008,593034.00
05/08/2014 11:30,1,1.901,ACTIVE,216.0,344.37,60.00,1399563003,"033051125000132","019011112586793",35.99,17,0.298,305.64,449.85,68.1,64.2,0.327,234271.09999952,234293.69999951,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563011,593035.00
05/08/2014 11:30,1,1.868,ACTIVE,216.2,339.82,60.03,1399563003,"033051125000135","019011112586793",36.21,18,0.297,302.76,452.38,67.3,64.0,0.323,230532.09999994,230552.6999999,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563013,593036.00
05/08/2014 11:30,1,2.928,ACTIVE,216.0,337.25,60.00,1399563003,"040051121000116","019011112586793",27.10,15,0.346,296.56,449.63,78.9,74.5,0.370,271656.39999982,271680.79999986,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563016,593037.00
05/08/2014 11:30,1,2.955,ACTIVE,216.4,347.34,60.00,1399563003,"040051121000068","019011112586793",24.63,17,0.317,301.99,450.96,72.4,68.3,0.343,256912.70000005,256934.90000004,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563018,593038.00
05/08/2014 11:30,1,2.172,ACTIVE,215.5,330.23,60.00,1399563003,"033051125000118","019011112586793",40.84,17,0.393,303.61,449.53,88.2,84.3,0.415,298161.99999996,298188.69999995,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563020,593039.00
05/08/2014 11:30,1,2.204,ACTIVE,216.6,328.61,60.03,1399563003,"033051125000150","019011112586793",40.57,17,0.396,303.52,451.39,89.0,85.3,0.413,301008.49999967,301035.29999967,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563022,593040.00
05/08/2014 11:30,1,2.918,ALERT,216.1,326.27,60.00,1399563003,"040051121000185","019011112586793",26.90,17,0.343,301.42,450.82,78.1,73.8,0.368,271680.70000008,271705.00000009,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1399563025,593041.00
05/08/2014 11:30,1,2.960,ACTIVE,215.9,333.27,60.03,1399563003,"040051121000195","019011112586793",26.69,17,0.347,301.41,449.46,78.6,74.7,0.368,274065.90000016,274090.30000016,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563027,593042.00
05/08/2014 11:30,0,3.129,ACTIVE,216.00,352.87,59.965,1399563003,"274151322000083","019011112586793",29.74,27.00,0,334.24,391.94,94.2,89.0,0.371,110757.6,110757.6,422,0,0,0,L,1151911521,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563029,593043.00
05/08/2014 11:30,0,3.328,ACTIVE,216.67,357.68,59.959,1399563003,"274151322000076","019011112586793",30.14,25.80,0,335.44,394.35,101.6,96.2,0.389,111593.1,111593.1,425,0,0,0,L,1151911521,0,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563031,593044.00
05/08/2014 11:30,0,2.088,ACTIVE,216.00,428.91,59.975,1399563003,"274151322000094","019011112586793",40.00,28.00,0,408.78,471.30,83.2,78.3,0.318,60213.1,60213.1,426,0,0,0,L,1151911521,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563032,593045.00
05/08/2014 11:30,0,3.160,ACTIVE,216.00,357.38,59.975,1399563003,"274151322000052","019011112586793",29.84,25.80,0,334.24,392.55,95.4,90.2,0.362,110709.9,110709.9,423,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563034,593046.00
05/08/2014 11:30,0,3.113,ACTIVE,216.00,354.37,59.965,1399563003,"274151322000085","019011112586793",29.48,25.30,0,335.14,391.94,93.0,87.9,0.345,110170.2,110170.2,417,0,0,0,L,1151911521,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563036,593047.00
05/08/2014 11:30,0,3.068,ACTIVE,215.77,348.36,59.954,1399563003,"274151322000087","019011112586793",28.88,33.80,0,334.54,390.14,89.8,84.7,0.336,106579.5,106579.5,422,0,0,0,L,1151911521,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563038,593048.00
05/08/2014 11:30,0,3.109,ACTIVE,215.77,344.76,59.965,1399563003,"274151322000088","019011112586793",29.44,24.80,0,334.54,390.74,92.7,87.5,0.336,106351.2,106351.2,425,0,0,0,L,1151911521,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563040,593049.00
05/08/2014 11:30,0,3.318,ACTIVE,215.77,346.26,59.965,1399563003,"274151322000095","019011112586793",29.92,26.80,0,334.54,394.65,100.5,95.1,0.376,110347.1,110347.1,420,0,0,0,L,1151911521,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563042,593050.00
05/08/2014 11:30,0,2.115,ACTIVE,216.67,433.72,59.959,1399563003,"274151322000068","019011112586793",40.59,29.00,0,408.18,485.12,87.5,82.5,0.323,57955.1,57955.1,424,0,0,0,L,1151911521,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563043,593051.00
05/08/2014 11:30,0,3.213,ACTIVE,215.77,349.86,59.959,1399563003,"274151322000054","019011112586793",29.58,26.30,0,333.63,392.25,96.2,90.9,0.367,108977.6,108977.6,421,0,0,0,L,1151911521,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563045,593052.00
05/08/2014 11:45,1,3.500,ACTIVE,217.8,353.47,60.03,1399563903,"040051121000097","019011112586793",27.20,18,0.415,316.80,384.51,94.7,90.4,0.436,287742.50000002,287767.00000002,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563906,593053.00
05/08/2014 11:45,1,3.428,ACTIVE,217.0,325.28,60.00,1399563903,"040051121000095","019011112586793",24.58,18,0.364,317.16,378.09,83.8,78.7,0.385,251804.40000003,251826.20000004,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563908,593054.00
05/08/2014 11:45,1,2.220,ACTIVE,217.5,351.96,60.00,1399563903,"033051125000132","019011112586793",35.90,17,0.348,319.47,376.97,79.3,75.5,0.370,234293.69999951,234314.59999955,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563910,593055.00
05/08/2014 11:45,1,2.311,ACTIVE,217.7,333.07,60.00,1399563903,"033051125000135","019011112586793",35.50,18,0.360,303.01,453.48,81.6,78.3,0.379,230552.6999999,230573.09999994,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563913,593056.00
05/08/2014 11:45,1,4.281,ACTIVE,217.0,357.65,60.03,1399563903,"040051121000116","019011112586793",27.13,15,0.511,317.60,382.16,115.5,110.3,0.523,271680.79999986,271705.09999981,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563915,593057.00
05/08/2014 11:45,1,4.158,ALERT,217.3,329.41,60.00,1399563903,"040051121000068","019011112586793",24.73,17,0.452,318.72,379.18,102.3,97.8,0.469,256934.90000004,256957,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399563918,593058.00
05/08/2014 11:45,1,2.751,ACTIVE,217.2,332.60,60.03,1399563903,"033051125000118","019011112586793",40.74,18,0.498,316.80,388.90,111.5,107.7,0.510,298188.69999995,298215.79999997,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563920,593059.00
05/08/2014 11:45,1,2.620,ACTIVE,217.0,340.79,60.00,1399563903,"033051125000150","019011112586793",40.73,18,0.474,316.90,390.27,106.2,102.2,0.485,301035.29999967,301062.59999967,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563922,593060.00
05/08/2014 11:45,1,3.530,ACTIVE,217.0,355.07,60.00,1399563903,"040051121000185","019011112586793",26.73,18,0.413,318.61,384.10,93.9,89.4,0.432,271705.00000009,271729.00000009,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563924,593061.00
05/08/2014 11:45,1,3.563,ACTIVE,216.8,324.82,60.00,1399563903,"040051121000195","019011112586793",26.55,18,0.416,317.34,383.56,94.1,89.8,0.432,274090.30000016,274114.50000016,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563927,593062.00
05/08/2014 11:45,0,3.604,ACTIVE,216.90,348.36,59.959,1399563903,"274151322000083","019011112586793",29.84,29.30,0,333.93,395.25,108.9,103.2,0.433,110786.0,110786.0,423,0,0,0,L,1151911521,0,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563929,593063.00
05/08/2014 11:45,0,3.785,ACTIVE,217.58,348.06,59.949,1399563903,"274151322000076","019011112586793",30.28,28.30,0,335.14,400.06,116.0,110.0,0.446,111623.7,111623.7,426,0,0,0,L,1151911521,0,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563930,593064.00
05/08/2014 11:45,0,2.492,ACTIVE,216.90,435.23,59.959,1399563903,"274151322000094","019011112586793",40.06,30.30,0,408.78,470.39,101.7,96.2,0.389,60238.5,60238.5,427,0,0,0,L,1151911521,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563932,593065.00
05/08/2014 11:45,0,4.066,ACTIVE,216.67,360.69,59.949,1399563903,"274151322000052","019011112586793",29.84,27.80,0,333.63,396.45,123.1,116.9,0.468,110738.7,110738.7,424,0,0,0,L,1151911521,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563934,593066.00
05/08/2014 11:45,0,3.824,ACTIVE,217.13,356.18,59.928,1399563903,"274151322000085","019011112586793",29.76,27.50,0,335.14,395.55,115.1,109.2,0.433,110198.5,110198.5,418,0,0,0,L,1151911521,0,125.17,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563936,593067.00
05/08/2014 11:45,0,3.850,ACTIVE,217.35,358.58,59.959,1399563903,"274151322000087","019011112586793",28.57,37.30,0,334.24,393.75,111.3,105.5,0.424,106606.6,106606.6,423,0,0,0,L,1151911521,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563937,593068.00
05/08/2014 11:45,0,3.791,ACTIVE,216.90,356.48,59.954,1399563903,"274151322000088","019011112586793",29.66,26.50,0,333.93,394.95,113.8,107.9,0.420,106379.2,106379.2,426,0,0,0,L,1151911521,0,124.94,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563939,593069.00
05/08/2014 11:45,0,4.221,ACTIVE,216.90,361.29,59.954,1399563903,"274151322000095","019011112586793",30.06,29.30,0,333.63,397.35,128.3,121.9,0.482,110377.2,110377.2,421,0,0,0,L,1151911521,0,124.72,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563941,593070.00
05/08/2014 11:45,0,2.600,ACTIVE,218.03,434.63,59.954,1399563903,"274151322000068","019011112586793",40.77,31.00,0,408.18,473.40,107.4,101.7,0.407,57980.8,57980.8,425,0,0,0,L,1151911521,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563943,593071.00
05/08/2014 11:45,0,3.984,ACTIVE,217.13,357.98,59.949,1399563903,"274151322000054","019011112586793",29.64,27.80,0,333.63,396.15,119.6,113.5,0.451,109006.0,109006.0,422,0,0,0,L,1151911521,0,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399563944,593072.00
05/08/2014 12:00,1,1.956,ACTIVE,216.3,410.58,60.03,1399564804,"040051121000097","019011112586793",27.15,18,0.265,302.32,451.24,52.8,43.3,0.307,287767.00000002,287782.80000003,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399564807,593073.00
05/08/2014 12:00,1,1.997,ACTIVE,216.2,336.20,60.03,1399564804,"040051121000095","019011112586793",24.29,18,0.303,300.48,448.76,48.2,42.2,0.348,251826.20000004,251839.90000003,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399564809,593074.00
05/08/2014 12:00,1,1.284,ACTIVE,217.0,355.08,60.03,1399564804,"033051125000132","019011112586793",35.81,17,0.286,306.65,450.47,45.7,48.0,0.347,234314.59999955,234327.49999953,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399564811,593075.00
05/08/2014 12:00,1,1.252,ACTIVE,216.9,382.90,60.03,1399564804,"033051125000135","019011112586793",36.15,18,0.296,305.08,452.73,45.0,47.8,0.195,230573.09999994,230585.89999989,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399564814,593076.00
05/08/2014 12:00,1,1.973,ACTIVE,216.4,338.01,60.03,1399564804,"040051121000116","019011112586793",27.11,15,0.307,301.98,450.30,53.2,47.6,0.349,271705.09999981,271720.39999982,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399564816,593077.00
05/08/2014 12:00,1,1.975,ACTIVE,216.5,344.93,60.03,1399564804,"040051121000068","019011112586793",24.53,17,0.302,303.60,450.74,48.2,39.9,0.357,256957,256970.70000005,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399564819,593078.00
05/08/2014 12:00,1,1.545,ACTIVE,216.6,403.02,60.03,1399564804,"033051125000150","019011112586793",35.05,18,0.255,304.55,453.07,53.8,46.1,0.278,301062.59999967,301079.79999967,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399564824,593079.00
05/08/2014 12:00,1,1.972,ACTIVE,216.5,399.38,60.03,1399564804,"040051121000185","019011112586793",26.43,18,0.328,304.22,450.48,51.8,55.3,0.099,271729.00000009,271743.90000007,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399564826,593080.00
05/08/2014 12:00,1,1.961,ACTIVE,216.5,411.83,60.03,1399564804,"040051121000195","019011112586793",26.60,18,0.300,305.34,449.87,51.9,43.4,0.309,274114.50000016,274129.40000016,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399564828,593081.00
05/08/2014 12:00,0,2.119,ACTIVE,217.13,357.08,59.986,1399564804,"274151322000083","019011112586793",29.54,25.50,0,330.33,386.23,63.4,59.3,0.420,110804.1,110804.1,424,0,0,0,L,1151911521,0,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399564830,593082.00
05/08/2014 12:00,0,2.227,ACTIVE,217.13,363.39,59.975,1399564804,"274151322000076","019011112586793",30.28,24.80,0,332.73,385.33,68.2,63.9,0.499,111643.2,111643.2,427,0,0,0,L,1151911521,0,124.27,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399564831,593083.00
05/08/2014 12:00,0,1.428,ACTIVE,216.67,422.30,59.970,1399564804,"274151322000094","019011112586793",39.30,26.80,0,401.26,468.29,56.3,52.4,0.384,60254.5,60254.5,428,0,0,0,L,1151911521,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399564833,593084.00
05/08/2014 12:00,0,2.145,ACTIVE,216.67,356.48,59.975,1399564804,"274151322000052","019011112586793",29.84,24.50,0,330.63,386.23,64.8,60.6,0.433,110757.1,110757.1,425,0,0,0,L,1151911521,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399564835,593085.00
05/08/2014 12:00,0,2.109,ACTIVE,216.67,352.57,59.975,1399564804,"274151322000085","019011112586793",29.64,25.00,0,332.13,385.03,63.2,59.1,0.415,110216.3,110216.3,419,0,0,0,L,1151911521,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399564837,593086.00
05/08/2014 12:00,0,2.104,ACTIVE,216.90,364.59,59.981,1399564804,"274151322000087","019011112586793",28.77,35.00,0,331.53,386.23,61.3,57.3,0.438,106623.7,106623.7,424,0,0,0,L,1151911521,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399564838,593087.00
05/08/2014 12:00,0,2.090,ACTIVE,216.22,359.18,59.996,1399564804,"274151322000088","019011112586793",29.56,24.00,0,330.93,386.53,62.6,58.5,0.415,106396.7,106396.7,427,0,0,0,L,1151911521,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399564840,593088.00
05/08/2014 12:00,0,2.240,ACTIVE,216.67,363.69,59.986,1399564804,"274151322000095","019011112586793",29.96,25.30,0,331.53,385.93,68.0,63.7,0.464,110396.2,110396.2,422,0,0,0,L,1151911521,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399564842,593089.00
05/08/2014 12:00,0,1.422,ACTIVE,217.35,431.92,59.986,1399564804,"274151322000068","019011112586793",40.51,27.00,0,402.46,472.80,58.1,54.2,0.376,57996.7,57996.7,426,0,0,0,L,1151911521,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399564844,593090.00
05/08/2014 12:00,0,2.125,ACTIVE,217.13,364.89,59.986,1399564804,"274151322000054","019011112586793",29.88,25.00,0,330.63,385.93,64.2,60.1,0.429,109023.8,109023.8,423,0,0,0,L,1151911521,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399564845,593091.00
05/08/2014 12:00,1,1.577,ACTIVE,216.5,340.67,60.03,1399564804,"033051125000118","019011112586793",33.53,17,0.268,305.05,450.99,52.6,39.7,0.360,298215.79999997,298233.29999997,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399564848,593092.00
05/08/2014 12:15,1,1.940,ACTIVE,215.7,370.31,60.03,1399565703,"040051121000097","019011112586793",27.08,18,0.336,304.19,448.49,52.2,56.1,0.293,287782.80000003,287794.90000005,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399565706,593093.00
05/08/2014 12:15,1,1.952,ACTIVE,215.2,383.74,60.03,1399565703,"040051121000095","019011112586793",24.61,18,0.289,303.88,445.65,47.8,38.3,0.192,251839.90000003,251850.60000002,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399565708,593094.00
05/08/2014 12:15,1,1.265,ACTIVE,216.5,344.04,60.03,1399565703,"033051125000132","019011112586793",36.07,17,0.278,310.14,448.50,45.4,35.6,0.332,234327.49999953,234337.79999954,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399565710,593095.00
05/08/2014 12:15,1,1.250,ACTIVE,216.2,427.84,60.03,1399565703,"033051125000135","019011112586793",36.02,18,0.277,308.36,449.66,44.8,38.5,0.099,230585.89999989,230596.1999999,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399565712,593096.00
05/08/2014 12:15,1,1.953,ACTIVE,215.7,443.47,60.03,1399565703,"040051121000116","019011112586793",27.19,15,0.321,304.57,447.74,52.8,55.5,0.111,271720.39999982,271732.39999982,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399565715,593097.00
05/08/2014 12:15,1,1.957,ACTIVE,215.6,413.62,60.03,1399565703,"040051121000068","019011112586793",24.69,17,0.280,307.73,448.43,48.0,38.4,0.127,256970.70000005,256981.5,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399565717,593098.00
05/08/2014 12:15,1,1.515,ALERT,215.7,384.94,60.03,1399565703,"033051125000118","019011112586793",35.06,17,0.295,305.10,448.17,52.8,59.9,0.139,298233.29999997,298244.99999996,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399565720,593099.00
05/08/2014 12:15,1,1.541,ACTIVE,216.0,393.82,60.03,1399565703,"033051125000150","019011112586793",35.18,18,0.261,305.46,449.88,53.9,44.3,0.223,301079.79999967,301092.09999967,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399565723,593100.00
05/08/2014 12:15,1,1.974,ACTIVE,216.6,340.99,60.03,1399565703,"040051121000185","019011112586793",26.51,17,0.306,306.68,447.92,52.0,45.4,0.344,271743.90000007,271755.50000009,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399565725,593101.00
05/08/2014 12:15,1,1.982,ACTIVE,215.7,332.24,60.00,1399565703,"040051121000195","019011112586793",26.48,17,0.283,307.47,447.57,52.2,46.9,0.383,274129.40000016,274141.10000016,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399565727,593102.00
05/08/2014 12:15,0,2.129,ACTIVE,216.00,357.08,59.975,1399565703,"274151322000083","019011112586793",29.60,24.80,0,338.14,381.42,63.8,59.7,0.442,110818.6,110818.6,425,0,0,0,L,1151911521,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399565729,593103.00
05/08/2014 12:15,0,2.234,ACTIVE,216.67,353.77,59.970,1399565703,"274151322000076","019011112586793",30.49,23.30,0,338.44,384.43,69.0,64.7,0.468,111658.8,111658.8,428,0,0,0,L,1151911521,0,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399565730,593104.00
05/08/2014 12:15,0,1.457,ACTIVE,215.77,425.01,59.975,1399565703,"274151322000094","019011112586793",38.82,25.80,0,400.66,459.27,57.3,53.4,0.384,60267.4,60267.4,429,0,0,0,L,1151911521,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399565732,593105.00
05/08/2014 12:15,0,2.164,ACTIVE,216.00,365.19,59.975,1399565703,"274151322000052","019011112586793",29.96,23.30,0,337.84,382.33,65.6,61.4,0.433,110771.8,110771.8,426,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399565734,593106.00
05/08/2014 12:15,0,2.125,ACTIVE,215.77,363.69,59.970,1399565703,"274151322000085","019011112586793",29.90,24.30,0,338.44,382.03,64.3,60.2,0.429,110230.7,110230.7,420,0,0,0,L,1151911521,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399565735,593107.00
05/08/2014 12:15,0,2.133,ACTIVE,215.77,361.59,59.991,1399565703,"274151322000087","019011112586793",29.02,34.50,0,338.14,380.52,62.8,58.7,0.429,106637.6,106637.6,425,0,0,0,L,1151911521,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399565737,593108.00
05/08/2014 12:15,0,2.119,ACTIVE,215.54,357.08,59.959,1399565703,"274151322000088","019011112586793",29.74,23.00,0,337.84,381.42,63.9,59.8,0.420,106410.9,106410.9,428,0,0,0,L,1151911521,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399565739,593109.00
05/08/2014 12:15,0,2.264,ACTIVE,215.54,359.18,59.970,1399565703,"274151322000095","019011112586793",30.30,24.00,0,337.84,383.23,69.4,65.0,0.455,110411.6,110411.6,423,0,0,0,L,1151911521,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399565741,593110.00
05/08/2014 12:15,0,1.479,ACTIVE,216.67,428.91,59.959,1399565703,"274151322000068","019011112586793",39.84,26.00,0,397.35,467.39,60.0,56.0,0.393,58009.7,58009.7,427,0,0,0,L,1151911521,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399565742,593111.00
05/08/2014 12:15,0,2.162,ACTIVE,215.77,365.19,59.986,1399565703,"274151322000054","019011112586793",30.04,24.00,0,337.54,383.23,65.7,61.5,0.442,109038.2,109038.2,424,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399565744,593112.00
05/08/2014 12:30,1,3.492,ACTIVE,217.2,334.89,60.03,1399566603,"040051121000097","019011112586793",27.14,19,0.415,301.56,450.45,94.3,89.9,0.434,287794.90000005,287815.7,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399566606,593113.00
05/08/2014 12:30,1,3.476,ACTIVE,216.6,340.60,60.03,1399566603,"040051121000095","019011112586793",24.52,19,0.370,300.78,447.44,84.8,79.9,0.387,251850.60000002,251869.20000004,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399566608,593114.00
05/08/2014 12:30,1,2.103,ACTIVE,217.2,345.44,60.03,1399566603,"033051125000132","019011112586793",35.72,18,0.327,305.61,450.79,74.7,70.8,0.353,234337.79999954,234354.79999954,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399566610,593115.00
05/08/2014 12:30,1,2.021,ACTIVE,216.5,346.61,60.03,1399566603,"033051125000135","019011112586793",35.73,19,0.316,305.48,453.07,71.9,68.1,0.341,230596.1999999,230612.99999991,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399566613,593116.00
05/08/2014 12:30,1,3.120,ACTIVE,216.1,330.49,60.00,1399566603,"040051121000116","019011112586793",26.67,17,0.362,302.90,450.81,82.8,78.3,0.383,271732.39999982,271753.09999981,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399566615,593117.00
05/08/2014 12:30,1,3.131,ACTIVE,216.2,348.90,60.00,1399566603,"040051121000068","019011112586793",24.36,18,0.332,303.25,451.05,75.9,71.4,0.357,256981.5,257000.5,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399566617,593118.00
05/08/2014 12:30,1,2.322,ACTIVE,216.5,325.31,60.03,1399566603,"033051125000118","019011112586793",40.62,18,0.417,304.52,449.71,93.8,89.9,0.438,298244.99999996,298267.19999995,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399566620,593119.00
05/08/2014 12:30,1,2.358,ACTIVE,216.4,331.34,60.03,1399566603,"033051125000150","019011112586793",40.63,19,0.422,303.74,451.68,95.3,91.0,0.445,301092.09999967,301114.39999967,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399566622,593120.00
05/08/2014 12:30,1,3.180,ACTIVE,216.8,347.77,60.00,1399566603,"040051121000185","019011112586793",26.53,18,0.369,304.42,450.05,83.9,79.8,0.390,271755.50000009,271776.00000009,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399566624,593121.00
05/08/2014 12:30,1,3.140,ACTIVE,216.7,342.89,60.03,1399566603,"040051121000195","019011112586793",26.46,18,0.363,305.40,449.29,82.6,78.5,0.387,274141.10000016,274161.80000016,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399566626,593122.00
05/08/2014 12:30,0,3.289,ACTIVE,216.22,359.78,59.965,1399566603,"274151322000083","019011112586793",29.52,29.30,0,334.84,405.17,98.5,93.1,0.389,110843.1,110843.1,426,0,0,0,L,1151911521,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399566628,593123.00
05/08/2014 12:30,0,3.492,ACTIVE,217.13,354.67,59.981,1399566603,"274151322000076","019011112586793",30.04,28.00,0,336.34,410.88,106.2,100.6,0.420,111685.2,111685.2,429,0,0,0,L,1151911521,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399566630,593124.00
05/08/2014 12:30,0,2.242,ALERT,216.67,424.41,59.986,1399566603,"274151322000094","019011112586793",39.74,28.50,0,305.38,523.59,90.5,85.4,0.340,60281.2,60281.2,430,0,0,0,L,1151911521,0,123.81,124.72,0001,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399566633,593125.00
05/08/2014 12:30,0,3.361,ACTIVE,216.45,349.86,59.975,1399566603,"274151322000052","019011112586793",29.90,27.50,0,333.93,406.97,101.8,96.3,0.380,110796.8,110796.8,427,0,0,0,L,1151911521,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399566634,593126.00
05/08/2014 12:30,0,3.324,ACTIVE,216.67,360.69,59.975,1399566603,"274151322000085","019011112586793",29.42,28.00,0,334.24,408.78,99.1,93.7,0.371,110255.1,110255.1,421,0,0,0,L,1151911521,0,124.72,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399566636,593127.00
05/08/2014 12:30,0,3.322,ACTIVE,216.67,352.87,59.986,1399566603,"274151322000087","019011112586793",28.59,38.80,0,335.44,403.37,96.1,90.8,0.362,106661.3,106661.3,426,0,0,0,L,1151911521,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399566638,593128.00
05/08/2014 12:30,0,3.340,ACTIVE,216.67,349.86,59.981,1399566603,"274151322000088","019011112586793",29.30,27.00,0,334.54,405.47,99.1,93.7,0.367,106435.0,106435.0,429,0,0,0,L,1151911521,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399566639,593129.00
05/08/2014 12:30,0,3.566,ACTIVE,216.67,357.98,59.986,1399566603,"274151322000095","019011112586793",29.92,28.50,0,333.63,406.07,108.0,102.3,0.402,110437.7,110437.7,424,0,0,0,L,1151911521,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399566641,593130.00
05/08/2014 12:30,0,2.314,ACTIVE,217.58,426.81,59.981,1399566603,"274151322000068","019011112586793",39.94,30.50,0,404.87,484.52,93.9,88.7,0.340,58031.9,58031.9,428,0,0,0,L,1151911521,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399566643,593131.00
05/08/2014 12:30,0,3.492,ACTIVE,216.67,363.39,60.002,1399566603,"274151322000054","019011112586793",29.58,28.30,0,334.24,406.07,104.6,99.0,0.402,109062.8,109062.8,425,0,0,0,L,1151911521,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399566645,593132.00
05/08/2014 12:45,1,1.766,ACTIVE,215.6,333.38,60.00,1399567503,"040051121000097","019011112586793",25.81,22,0.282,302.68,451.45,45.3,47.5,0.353,287815.7,287848.40000005,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399567506,593133.00
05/08/2014 12:45,1,1.803,ACTIVE,215.0,407.92,60.00,1399567503,"040051121000095","019011112586793",23.14,23,0.241,301.85,446.32,41.5,32.4,0.095,251869.20000004,251898.60000002,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399567508,593134.00
05/08/2014 12:45,1,1.135,ACTIVE,215.4,372.25,60.03,1399567503,"033051125000132","019011112586793",34.21,20,0.251,304.44,451.02,38.6,30.2,0.185,234354.79999954,234382.8999995,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399567511,593135.00
05/08/2014 12:45,1,1.107,ACTIVE,215.8,325.90,60.03,1399567503,"033051125000135","019011112586793",34.15,22,0.244,303.25,452.92,37.6,39.2,0.286,230612.99999991,230640.79999992,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399567513,593136.00
