ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/08/2014 12:45,1,1.752,ACTIVE,215.0,337.72,60.03,1399567503,"040051121000116","019011112586793",25.52,19,0.271,302.10,450.41,44.5,45.5,0.344,271753.09999981,271785.19999983,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399567515,593137.00
05/08/2014 12:45,1,1.745,ACTIVE,215.1,338.08,60.03,1399567503,"040051121000068","019011112586793",22.87,22,0.250,305.37,450.30,39.7,40.7,0.282,257000.5,257030.20000005,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399567517,593138.00
05/08/2014 12:45,1,1.267,ALERT,214.9,437.56,60.00,1399567503,"033051125000118","019011112586793",38.72,21,0.289,303.86,450.66,48.8,38.6,0.113,298267.19999995,298301.9,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399567520,593139.00
05/08/2014 12:45,1,1.269,ACTIVE,215.0,342.09,60.03,1399567503,"033051125000150","019011112586793",38.70,22,0.306,303.73,453.10,48.8,51.8,0.366,301114.39999967,301149.39999967,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399567522,593140.00
05/08/2014 12:45,1,1.664,ACTIVE,215.6,374.97,60.03,1399567503,"040051121000185","019011112586793",25.15,22,0.259,303.99,450.34,41.6,35.0,0.169,271776.00000009,271808.20000008,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399567525,593141.00
05/08/2014 12:45,1,1.657,ACTIVE,215.9,384.00,60.03,1399567503,"040051121000195","019011112586793",25.16,22,0.266,305.47,450.03,41.5,32.7,0.254,274161.80000016,274194.10000016,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399567527,593142.00
05/08/2014 12:45,0,1.775,ACTIVE,215.09,349.86,59.970,1399567503,"274151322000083","019011112586793",28.25,32.40,0,332.13,411.78,50.8,47.1,0.367,110881.0,110881.0,427,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399567528,593143.00
05/08/2014 12:45,0,1.865,ACTIVE,215.77,348.96,59.965,1399567503,"274151322000076","019011112586793",28.77,30.80,0,332.13,412.38,54.3,50.5,0.371,111725.3,111725.3,430,0,0,0,L,1151911521,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399567530,593144.00
05/08/2014 12:45,0,1.182,ACTIVE,215.09,400.66,59.975,1399567503,"274151322000094","019011112586793",37.33,32.20,0,339.04,473.40,44.6,41.2,0.309,60315.6,60315.6,432,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399567532,593145.00
05/08/2014 12:45,0,1.799,ACTIVE,214.64,357.08,59.970,1399567503,"274151322000052","019011112586793",28.19,30.80,0,330.63,411.78,51.4,47.7,0.354,110834.9,110834.9,428,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399567534,593146.00
05/08/2014 12:45,0,1.764,ACTIVE,215.09,349.56,59.965,1399567503,"274151322000085","019011112586793",27.85,31.50,0,332.13,411.48,49.8,46.1,0.327,110292.7,110292.7,422,0,0,0,L,1151911521,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399567535,593147.00
05/08/2014 12:45,0,1.740,ACTIVE,215.09,352.87,59.959,1399567503,"274151322000087","019011112586793",26.80,42.00,0,332.43,410.58,47.3,43.7,0.318,106697.3,106697.3,427,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399567537,593148.00
05/08/2014 12:45,0,1.729,ACTIVE,214.87,357.38,59.981,1399567503,"274151322000088","019011112586793",27.87,30.00,0,330.63,412.38,48.8,45.2,0.318,106472.2,106472.2,430,0,0,0,L,1151911521,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399567539,593149.00
05/08/2014 12:45,0,1.826,ACTIVE,215.32,357.08,59.975,1399567503,"274151322000095","019011112586793",28.57,31.80,0,330.03,412.08,52.8,49.1,0.349,110477.3,110477.3,425,0,0,0,L,1151911521,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399567541,593150.00
05/08/2014 12:45,0,1.143,ACTIVE,215.54,419.90,59.944,1399567503,"274151322000068","019011112586793",38.55,32.60,0,339.95,483.92,44.4,41.0,0.292,58066.4,58066.4,429,0,0,0,L,1151911521,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399567543,593151.00
05/08/2014 12:45,0,1.746,ACTIVE,214.64,353.17,59.965,1399567503,"274151322000054","019011112586793",28.03,31.00,0,330.33,412.68,49.6,46.0,0.340,109100.3,109100.3,426,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399567544,593152.00
05/08/2014 13:00,1,0.908,ACTIVE,216.1,340.74,60.03,1399568403,"040051121000097","019011112586793",26.32,22,0.194,318.30,443.38,23.7,20.9,0.189,287848.40000005,287855.40000005,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399568406,593153.00
05/08/2014 13:00,1,0.977,ACTIVE,215.3,391.27,60.03,1399568403,"040051121000095","019011112586793",23.27,22,0.156,313.27,440.50,22.6,15.8,0.021,251898.60000002,251904.80000001,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399568408,593154.00
05/08/2014 13:00,1,0.594,ACTIVE,215.8,332.15,60.03,1399568403,"033051125000132","019011112586793",34.95,20,0.165,318.33,443.97,20.6,24.9,0.290,234382.8999995,234389.09999955,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399568410,593155.00
05/08/2014 13:00,1,0.584,ACTIVE,216.2,356.28,60.03,1399568403,"033051125000135","019011112586793",34.70,22,0.194,315.44,444.71,20.1,16.0,0.118,230640.79999992,230646.89999988,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399568413,593156.00
05/08/2014 13:00,1,0.941,ACTIVE,215.6,384.33,60.03,1399568403,"040051121000116","019011112586793",25.93,18,0.164,316.08,441.89,24.3,26.0,0.032,271785.19999983,271792.19999983,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399568415,593157.00
05/08/2014 13:00,1,0.917,ACTIVE,216.1,373.36,60.00,1399568403,"040051121000068","019011112586793",23.48,21,0.163,316.61,442.92,21.4,16.1,0.059,257030.20000005,257036.40000004,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399568417,593158.00
05/08/2014 13:00,1,0.675,ACTIVE,215.8,358.01,60.03,1399568403,"033051125000118","019011112586793",39.44,20,0.231,320.73,444.28,26.5,21.8,0.164,298301.9,298309.99999996,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399568419,593159.00
05/08/2014 13:00,1,0.682,ACTIVE,216.0,417.16,60.03,1399568403,"033051125000150","019011112586793",39.63,21,0.199,319.05,444.48,26.9,17.3,0.020,301149.39999967,301157.59999967,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399568422,593160.00
05/08/2014 13:00,1,0.902,ACTIVE,215.9,375.49,60.03,1399568403,"040051121000185","019011112586793",24.89,21,0.182,318.33,443.17,22.3,27.2,0.038,271808.20000008,271814.70000008,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399568424,593161.00
05/08/2014 13:00,1,0.890,ACTIVE,216.3,364.56,60.03,1399568403,"040051121000195","019011112586793",24.88,20,0.164,321.59,443.27,22.0,25.2,0.071,274194.10000016,274200.80000016,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399568426,593162.00
05/08/2014 13:00,0,0.963,ACTIVE,215.54,350.17,59.975,1399568403,"274151322000083","019011112586793",29.24,29.30,0,336.04,367.90,28.5,25.6,0.199,110889.7,110889.7,428,0,0,0,L,1151911521,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399568428,593163.00
05/08/2014 13:00,0,1.025,ACTIVE,216.00,349.56,59.970,1399568403,"274151322000076","019011112586793",29.54,27.00,0,337.54,369.70,30.7,27.7,0.212,111734.7,111734.7,431,0,0,0,L,1151911521,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399568429,593164.00
05/08/2014 13:00,0,0.643,ACTIVE,216.00,409.38,59.975,1399568403,"274151322000094","019011112586793",38.45,30.00,0,334.54,434.33,25.0,22.2,0.168,60323.2,60323.2,433,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399568431,593165.00
05/08/2014 13:00,0,1.006,ACTIVE,215.77,350.17,59.975,1399568403,"274151322000052","019011112586793",28.75,27.30,0,335.14,367.00,29.3,26.4,0.190,110843.8,110843.8,429,0,0,0,L,1151911521,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399568433,593166.00
05/08/2014 13:00,0,0.971,ACTIVE,215.77,344.45,59.970,1399568403,"274151322000085","019011112586793",28.71,28.80,0,336.34,366.10,28.2,25.3,0.181,110301.2,110301.2,423,0,0,0,L,1151911521,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399568435,593167.00
05/08/2014 13:00,0,0.969,ACTIVE,216.22,347.76,59.981,1399568403,"274151322000087","019011112586793",27.85,40.00,0,336.04,365.19,27.4,24.5,0.164,106705.4,106705.4,428,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399568437,593168.00
05/08/2014 13:00,0,0.945,ACTIVE,215.32,347.46,60.002,1399568403,"274151322000088","019011112586793",28.71,27.00,0,336.34,365.80,27.5,24.6,0.172,106480.5,106480.5,431,0,0,0,L,1151911521,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399568438,593169.00
05/08/2014 13:00,0,1.031,ACTIVE,215.54,351.07,59.991,1399568403,"274151322000095","019011112586793",28.86,28.50,0,336.34,367.90,30.2,27.2,0.208,110486.4,110486.4,426,0,0,0,L,1151911521,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399568440,593170.00
05/08/2014 13:00,0,0.670,ACTIVE,216.67,410.58,59.975,1399568403,"274151322000068","019011112586793",38.27,29.50,0,335.44,439.74,26.0,23.2,0.164,58074.1,58074.1,430,0,0,0,L,1151911521,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399568442,593171.00
05/08/2014 13:00,0,0.973,ACTIVE,216.00,344.15,59.970,1399568403,"274151322000054","019011112586793",29.02,28.00,0,335.74,366.40,28.6,25.7,0.186,109108.8,109108.8,427,0,0,0,L,1151911521,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399568444,593172.00
05/08/2014 13:15,1,1.316,ACTIVE,215.4,385.17,60.03,1399569304,"040051121000097","019011112586793",27.15,19,0.211,315.35,443.23,35.5,27.7,0.126,287855.40000005,287861.2,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399569306,593173.00
05/08/2014 13:15,1,1.401,ACTIVE,214.8,360.80,60.03,1399569304,"040051121000095","019011112586793",23.65,19,0.235,313.63,439.93,32.9,31.5,0.184,251904.80000001,251909.80000001,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399569309,593174.00
05/08/2014 13:15,1,0.872,ACTIVE,215.6,432.06,60.03,1399569304,"033051125000132","019011112586793",35.69,18,0.179,319.54,443.93,30.9,27.2,0.013,234389.09999955,234393.99999953,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399569311,593175.00
05/08/2014 13:15,1,0.854,ACTIVE,214.9,334.01,60.07,1399569304,"033051125000135","019011112586793",35.95,19,0.182,316.87,444.09,30.5,20.0,0.330,230646.89999988,230651.69999989,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399569313,593176.00
05/08/2014 13:15,1,1.366,ACTIVE,215.1,342.60,60.03,1399569304,"040051121000116","019011112586793",26.85,17,0.217,312.50,441.70,36.5,27.4,0.250,271792.19999983,271797.89999982,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399569316,593177.00
05/08/2014 13:15,1,1.352,ACTIVE,215.1,331.31,60.03,1399569304,"040051121000068","019011112586793",24.36,19,0.196,316.93,442.68,32.7,32.6,0.235,257036.40000004,257041.5,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399569318,593178.00
05/08/2014 13:15,1,1.002,ACTIVE,215.1,341.70,60.07,1399569304,"033051125000118","019011112586793",40.42,19,0.254,319.40,443.99,40.3,41.3,0.321,298309.99999996,298316.59999998,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399569320,593179.00
05/08/2014 13:15,1,1.023,ACTIVE,215.0,375.58,60.07,1399569304,"033051125000150","019011112586793",40.28,19,0.260,317.34,444.47,41.0,42.9,0.169,301157.59999967,301164.19999967,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399569322,593180.00
05/08/2014 13:15,1,1.354,ACTIVE,215.8,326.67,60.03,1399569304,"040051121000185","019011112586793",26.19,19,0.221,316.28,442.95,35.3,35.5,0.262,271814.70000008,271820.10000006,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399569324,593181.00
05/08/2014 13:15,1,1.350,ACTIVE,214.8,394.92,60.03,1399569304,"040051121000195","019011112586793",26.20,19,0.210,319.50,443.48,35.2,29.8,0.068,274200.80000016,274206.30000016,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399569327,593182.00
05/08/2014 13:15,0,1.477,ACTIVE,215.09,345.96,59.991,1399569304,"274151322000083","019011112586793",29.64,26.50,0,335.44,363.09,44.3,40.8,0.314,110897.1,110897.1,429,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399569328,593183.00
05/08/2014 13:15,0,1.543,ACTIVE,215.32,348.06,59.991,1399569304,"274151322000076","019011112586793",30.45,24.80,0,336.64,364.59,47.5,44.0,0.345,111742.6,111742.6,432,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399569330,593184.00
05/08/2014 13:15,0,0.971,ACTIVE,215.32,427.71,59.996,1399569304,"274151322000094","019011112586793",40.06,28.00,0,334.24,441.54,39.4,36.1,0.270,60329.6,60329.6,434,0,0,0,L,1151911521,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399569332,593185.00
05/08/2014 13:15,0,1.518,ACTIVE,214.87,351.07,59.991,1399569304,"274151322000052","019011112586793",29.70,25.00,0,334.84,362.79,45.6,42.1,0.301,110851.4,110851.4,430,0,0,0,L,1151911521,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399569334,593186.00
05/08/2014 13:15,0,1.492,ACTIVE,215.32,352.57,59.991,1399569304,"274151322000085","019011112586793",29.48,26.50,0,336.64,363.09,44.5,41.0,0.292,110308.5,110308.5,424,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399569336,593187.00
05/08/2014 13:15,0,1.477,ACTIVE,215.32,348.96,59.981,1399569304,"274151322000087","019011112586793",29.08,38.60,0,335.44,362.49,43.5,40.1,0.287,106712.5,106712.5,429,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399569338,593188.00
05/08/2014 13:15,0,1.459,ACTIVE,214.64,343.55,59.986,1399569304,"274151322000088","019011112586793",29.64,24.80,0,336.04,362.79,43.9,40.4,0.278,106487.6,106487.6,432,0,0,0,L,1151911521,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399569339,593189.00
05/08/2014 13:15,0,1.590,ACTIVE,214.87,350.47,59.986,1399569304,"274151322000095","019011112586793",29.90,26.30,0,335.74,364.59,48.1,44.5,0.323,110494.2,110494.2,427,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399569341,593190.00
05/08/2014 13:15,0,1.020,ACTIVE,215.77,425.01,59.986,1399569304,"274151322000068","019011112586793",39.82,27.50,0,335.14,448.75,41.5,38.1,0.274,58080.7,58080.7,431,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399569343,593191.00
05/08/2014 13:15,0,1.521,ACTIVE,215.32,355.28,59.981,1399569304,"274151322000054","019011112586793",29.52,25.50,0,335.14,363.69,45.5,42.0,0.309,109116.2,109116.2,428,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399569344,593192.00
05/08/2014 13:30,1,8.245,ACTIVE,218.5,384.77,60.00,1399570203,"040051121000097","019011112586793",24.73,20,0.902,300.39,451.11,202.9,195.8,0.881,287861.2,287877.00000001,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399570206,593193.00
05/08/2014 13:30,1,7.829,ACTIVE,217.8,356.77,60.00,1399570203,"040051121000095","019011112586793",23.92,20,0.833,298.08,448.67,186.3,180.3,0.811,251909.80000001,251923.90000003,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399570208,593194.00
05/08/2014 13:30,1,5.138,ACTIVE,218.6,381.20,60.03,1399570203,"033051125000132","019011112586793",35.61,19,0.808,304.74,449.70,182.0,175.7,0.799,234393.99999953,234407.49999953,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399570210,593195.00
05/08/2014 13:30,1,5.062,ACTIVE,218.6,338.58,60.03,1399570203,"033051125000135","019011112586793",35.65,20,0.801,304.06,451.51,179.5,174.0,0.784,230651.69999989,230665.09999993,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399570212,593196.00
05/08/2014 13:30,1,7.200,ACTIVE,217.6,317.56,60.03,1399570203,"040051121000116","019011112586793",28.27,18,0.910,300.44,450.17,202.5,196.3,0.889,271797.89999982,271813.69999983,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399570214,593197.00
05/08/2014 13:30,1,8.063,ACTIVE,218.9,330.19,60.03,1399570203,"040051121000068","019011112586793",23.87,20,0.849,302.00,450.60,191.5,184.8,0.836,257041.5,257056.10000002,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399570217,593198.00
05/08/2014 13:30,1,6.153,ACTIVE,218.9,387.25,60.03,1399570203,"033051125000118","019011112586793",33.16,20,0.901,302.89,448.75,203.0,195.6,0.881,298316.59999998,298333.19999994,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399570219,593199.00
05/08/2014 13:30,1,6.142,ACTIVE,218.5,343.63,60.03,1399570203,"033051125000150","019011112586793",33.23,20,0.903,302.19,451.40,203.1,196.2,0.879,301164.19999967,301180.99999967,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399570221,593200.00
05/08/2014 13:30,1,8.443,ACTIVE,218.4,327.09,60.03,1399570203,"040051121000185","019011112586793",24.19,20,0.903,302.16,450.20,203.2,195.5,0.882,271820.10000006,271836.20000008,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399570224,593201.00
05/08/2014 13:30,1,8.529,ACTIVE,217.9,362.52,60.00,1399570203,"040051121000195","019011112586793",23.91,20,0.899,303.38,449.49,202.9,194.4,0.878,274206.30000016,274222.60000016,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399570226,593202.00
05/08/2014 13:30,0,8.277,ACTIVE,218.03,375.41,59.981,1399570203,"274151322000083","019011112586793",29.24,33.00,0,335.14,406.97,245.2,234.7,0.994,110917.0,110917.0,430,0,0,0,L,1151911521,0,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399570228,593203.00
05/08/2014 13:30,0,8.059,ACTIVE,219.39,388.94,59.981,1399570203,"274151322000076","019011112586793",31.21,30.50,0,334.84,409.68,254.2,243.4,0.972,111764.0,111764.0,433,0,0,0,L,1151911521,0,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399570229,593204.00
05/08/2014 13:30,0,5.562,ACTIVE,218.48,445.75,59.975,1399570203,"274151322000094","019011112586793",39.78,32.20,0,402.77,481.82,223.3,213.6,0.853,60347.6,60347.6,435,0,0,0,L,1151911521,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399570231,593205.00
05/08/2014 13:30,0,8.287,ACTIVE,219.16,386.53,59.981,1399570203,"274151322000052","019011112586793",29.32,30.30,0,332.43,406.97,245.9,235.4,0.932,110871.8,110871.8,431,0,0,0,L,1151911521,0,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399570233,593206.00
05/08/2014 13:30,0,7.939,ACTIVE,219.16,358.58,59.981,1399570203,"274151322000085","019011112586793",29.14,30.80,0,335.14,406.07,234.5,224.4,0.866,110328.6,110328.6,425,0,0,0,L,1151911521,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399570235,593207.00
05/08/2014 13:30,0,8.078,ACTIVE,219.16,365.49,59.970,1399570203,"274151322000087","019011112586793",28.31,44.00,0,334.84,404.87,231.4,221.4,0.879,106732.2,106732.2,430,0,0,0,L,1151911521,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399570237,593208.00
05/08/2014 13:30,0,8.039,ACTIVE,218.26,368.50,59.981,1399570203,"274151322000088","019011112586793",28.94,30.00,0,334.54,406.07,235.7,225.5,0.884,106507.6,106507.6,433,0,0,0,L,1151911521,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399570239,593209.00
05/08/2014 13:30,0,8.510,ACTIVE,217.80,382.63,59.975,1399570203,"274151322000095","019011112586793",29.40,32.60,0,333.03,409.08,253.1,242.4,0.946,110515.9,110515.9,428,0,0,0,L,1151911521,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399570241,593210.00
05/08/2014 13:30,0,0.268,ALERT,218.93,494.14,59.981,1399570203,"274151322000068","019011112586793",47.55,28.30,0,306.58,526.00,12.9,10.6,0.057,58092.2,58092.2,432,0,0,0,L,1151911521,0,125.17,125.17,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399570243,593211.00
05/08/2014 13:30,0,7.898,ACTIVE,218.26,365.19,60.012,1399570203,"274151322000054","019011112586793",29.34,31.30,0,333.63,406.97,234.4,224.3,0.888,109136.8,109136.8,429,0,0,0,L,1151911521,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399570245,593212.00
05/08/2014 13:45,1,7.527,ACTIVE,219.2,325.46,60.00,1399571103,"040051121000097","019011112586793",25.51,24,0.845,312.93,396.59,191.1,183.9,0.826,287877.00000001,287919.10000003,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399571106,593213.00
05/08/2014 13:45,1,7.521,ACTIVE,218.9,367.13,60.03,1399571103,"040051121000095","019011112586793",22.44,24,0.746,316.73,389.68,167.9,162.5,0.734,251923.90000003,251961.70000004,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399571108,593214.00
05/08/2014 13:45,1,4.844,ACTIVE,218.8,332.69,60.00,1399571103,"033051125000132","019011112586793",33.72,23,0.719,318.01,388.28,162.5,156.5,0.715,234407.49999953,234443.79999954,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399571110,593215.00
05/08/2014 13:45,1,4.790,ACTIVE,219.4,373.12,60.03,1399571103,"033051125000135","019011112586793",33.59,24,0.709,317.90,389.04,160.1,154.8,0.705,230665.09999993,230701.09999993,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399571113,593216.00
05/08/2014 13:45,1,7.464,ACTIVE,218.2,374.91,60.00,1399571103,"040051121000116","019011112586793",25.25,22,0.835,314.28,394.39,187.5,181.1,0.822,271813.69999983,271855.39999982,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399571115,593217.00
05/08/2014 13:45,1,7.605,ACTIVE,219.3,356.48,60.00,1399571103,"040051121000068","019011112586793",22.35,24,0.748,317.02,391.56,169.2,163.2,0.744,257056.10000002,257094,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399571117,593218.00
05/08/2014 13:45,1,4.918,ACTIVE,218.6,346.51,60.00,1399571103,"033051125000118","019011112586793",41.50,23,0.905,310.70,406.35,203.1,196.5,0.880,298333.19999994,298377.39999999,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399571119,593219.00
05/08/2014 13:45,1,4.912,ACTIVE,218.7,327.59,60.00,1399571103,"033051125000150","019011112586793",41.57,24,0.903,310.25,404.81,203.2,196.5,0.883,301180.99999967,301225.19999967,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399571121,593220.00
05/08/2014 13:45,1,7.529,ACTIVE,219.3,340.09,60.00,1399571103,"040051121000185","019011112586793",25.30,24,0.838,315.53,397.49,189.5,182.6,0.826,271836.20000008,271878.3000001,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399571124,593221.00
05/08/2014 13:45,1,7.584,ACTIVE,218.7,351.62,60.00,1399571103,"040051121000195","019011112586793",25.19,24,0.839,314.99,395.55,190.1,182.6,0.824,274222.60000016,274264.60000016,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399571126,593222.00
05/08/2014 13:45,0,7.775,ACTIVE,219.16,373.31,59.959,1399571103,"274151322000083","019011112586793",27.77,39.80,0,331.83,408.18,218.6,209.0,0.844,110966.0,110966.0,431,0,0,0,L,1151911521,0,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399571128,593223.00
05/08/2014 13:45,0,8.170,ACTIVE,220.06,370.60,59.954,1399571103,"274151322000076","019011112586793",28.01,38.20,0,333.63,407.57,231.6,221.6,0.884,111815.8,111815.8,434,0,0,0,L,1151911521,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399571129,593224.00
05/08/2014 13:45,0,5.195,ACTIVE,219.39,413.59,59.949,1399571103,"274151322000094","019011112586793",38.13,38.00,0,386.83,472.80,201.3,192.4,0.769,60392.3,60392.3,436,0,0,0,L,1151911521,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399571131,593225.00
05/08/2014 13:45,0,7.812,ACTIVE,219.39,381.42,59.954,1399571103,"274151322000052","019011112586793",27.77,38.00,0,332.43,406.67,219.6,210.0,0.822,110921.1,110921.1,432,0,0,0,L,1151911521,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399571133,593226.00
05/08/2014 13:45,0,7.807,ACTIVE,219.39,357.68,59.959,1399571103,"274151322000085","019011112586793",27.19,38.00,0,333.63,407.87,215.0,205.6,0.809,110377.1,110377.1,426,0,0,0,L,1151911521,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399571135,593227.00
05/08/2014 13:45,0,7.611,ACTIVE,219.84,369.70,59.970,1399571103,"274151322000087","019011112586793",26.28,50.40,0,333.33,405.77,202.3,193.3,0.769,106778.5,106778.5,431,0,0,0,L,1151911521,0,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399571136,593228.00
05/08/2014 13:45,0,7.691,ACTIVE,219.39,383.23,59.965,1399571103,"274151322000088","019011112586793",27.37,35.80,0,333.03,406.07,213.2,203.8,0.778,106555.5,106555.5,434,0,0,0,L,1151911521,0,125.85,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399571138,593229.00
05/08/2014 13:45,0,8.209,ACTIVE,219.16,358.88,59.954,1399571103,"274151322000095","019011112586793",27.69,39.80,0,332.13,408.48,230.2,220.2,0.849,110567.2,110567.2,429,0,0,0,L,1151911521,0,125.85,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399571140,593230.00
05/08/2014 13:45,0,5.098,ACTIVE,220.29,430.42,59.981,1399571103,"274151322000068","019011112586793",38.84,36.80,0,389.84,498.35,199.9,191.0,0.747,58124.2,58124.2,434,0,0,0,L,1151911521,0,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399571141,593231.00
05/08/2014 13:45,0,7.818,ACTIVE,219.61,363.99,59.959,1399571103,"274151322000054","019011112586793",27.23,37.30,0,332.73,407.57,215.5,206.1,0.800,109185.1,109185.1,430,0,0,0,L,1151911521,0,125.62,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399571143,593232.00
05/08/2014 14:00,1,4.333,ACTIVE,217.8,360.04,60.03,1399572003,"040051121000097","019011112586793",26.12,25,0.495,302.71,450.06,112.6,107.3,0.512,287919.10000003,287958.50000001,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572006,593233.00
05/08/2014 14:00,1,5.253,ACTIVE,217.5,330.65,60.00,1399572003,"040051121000095","019011112586793",22.77,26,0.525,301.90,448.14,119.0,113.6,0.533,251961.70000004,251996.50000005,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572008,593234.00
05/08/2014 14:00,1,4.305,ALERT,218.4,342.74,60.03,1399572003,"033051125000132","019011112586793",34.56,25,0.654,306.53,451.68,148.0,142.1,0.654,234443.79999954,234477.19999952,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399572011,593235.00
05/08/2014 14:00,1,4.600,ACTIVE,219.2,362.82,60.00,1399572003,"033051125000135","019011112586793",34.13,26,0.695,304.79,453.51,156.2,151.6,0.686,230701.09999993,230734.19999989,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572013,593236.00
05/08/2014 14:00,1,5.524,ACTIVE,217.2,368.83,60.03,1399572003,"040051121000116","019011112586793",25.70,23,0.632,303.75,449.56,141.2,136.6,0.631,271855.39999982,271894.19999983,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572016,593237.00
05/08/2014 14:00,1,4.147,ACTIVE,216.5,324.24,60.00,1399572003,"040051121000068","019011112586793",22.91,26,0.415,306.39,450.86,94.5,89.5,0.435,257094,257129.20000005,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572018,593238.00
05/08/2014 14:00,1,3.769,ACTIVE,217.8,368.05,60.00,1399572003,"033051125000118","019011112586793",39.39,25,0.656,314.14,397.51,147.7,141.4,0.660,298377.39999999,298420.29999997,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572020,593239.00
05/08/2014 14:00,1,5.486,ACTIVE,219.1,379.48,60.03,1399572003,"033051125000150","019011112586793",37.18,26,0.900,311.78,397.42,203.0,195.9,0.880,301225.19999967,301268.19999967,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572022,593240.00
05/08/2014 14:00,1,6.928,ALERT,218.9,330.28,60.03,1399572003,"040051121000185","019011112586793",25.44,26,0.776,305.99,450.09,175.4,168.9,0.765,271878.3000001,271917.60000005,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1399572025,593241.00
05/08/2014 14:00,1,5.657,ACTIVE,217.5,349.17,60.03,1399572003,"040051121000195","019011112586793",25.64,26,0.637,306.49,448.83,144.3,137.9,0.641,274264.60000016,274303.90000016,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572027,593242.00
05/08/2014 14:00,0,7.166,ACTIVE,218.48,349.56,59.970,1399572003,"274151322000083","019011112586793",27.93,41.50,0,332.43,403.67,202.7,193.7,0.782,111011.4,111011.4,432,0,0,0,L,1151911521,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572029,593243.00
05/08/2014 14:00,0,7.498,ACTIVE,219.61,358.58,59.970,1399572003,"274151322000076","019011112586793",28.57,40.00,0,333.63,406.97,216.8,207.3,0.835,111863.9,111863.9,435,0,0,0,L,1151911521,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572031,593244.00
05/08/2014 14:00,0,4.355,ACTIVE,218.26,416.89,59.965,1399572003,"274151322000094","019011112586793",38.80,40.60,0,385.93,460.17,169.4,161.6,0.636,60433.5,60433.5,437,0,0,0,L,1151911521,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572032,593245.00
05/08/2014 14:00,0,5.115,ACTIVE,217.35,354.37,59.986,1399572003,"274151322000052","019011112586793",28.49,40.20,0,333.03,404.87,147.3,140.2,0.566,110966.7,110966.7,433,0,0,0,L,1151911521,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572034,593246.00
05/08/2014 14:00,0,4.037,ACTIVE,216.90,356.48,59.970,1399572003,"274151322000085","019011112586793",28.03,41.00,0,334.24,404.57,114.4,108.5,0.433,110421.6,110421.6,427,0,0,0,L,1151911521,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572036,593247.00
05/08/2014 14:00,0,3.889,ACTIVE,216.67,347.76,59.991,1399572003,"274151322000087","019011112586793",26.32,54.80,0,331.23,399.76,103.6,98.1,0.393,106820.0,106820.0,432,0,0,0,L,1151911521,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572038,593248.00
05/08/2014 14:00,0,3.764,ACTIVE,216.45,355.28,59.944,1399572003,"274151322000088","019011112586793",27.83,38.60,0,333.63,403.37,106.1,100.5,0.398,106599.5,106599.5,435,0,0,0,L,1151911521,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572039,593249.00
05/08/2014 14:00,0,3.914,ACTIVE,216.67,361.59,59.965,1399572003,"274151322000095","019011112586793",28.33,41.80,0,332.13,406.67,112.2,106.4,0.420,110614.7,110614.7,430,0,0,0,L,1151911521,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572041,593250.00
05/08/2014 14:00,0,2.441,ACTIVE,217.80,425.31,59.965,1399572003,"274151322000068","019011112586793",39.04,39.50,0,336.94,459.87,96.2,90.9,0.358,58165.4,58165.4,435,0,0,0,L,1151911521,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572043,593251.00
05/08/2014 14:00,0,3.799,ACTIVE,216.90,350.47,59.970,1399572003,"274151322000054","019011112586793",28.09,40.00,0,331.83,404.87,108.1,102.4,0.411,109229.4,109229.4,431,0,0,0,L,1151911521,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572044,593252.00
05/08/2014 14:15,1,3.722,ACTIVE,217.0,354.90,60.03,1399572903,"040051121000097","019011112586793",26.44,24,0.432,315.17,396.95,97.9,93.5,0.446,287958.50000001,287984.50000001,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572906,593253.00
05/08/2014 14:15,1,3.791,ACTIVE,216.5,331.21,60.00,1399572903,"040051121000095","019011112586793",23.97,25,0.395,298.57,448.11,90.4,85.3,0.414,251996.50000005,252019.70000004,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572909,593254.00
05/08/2014 14:15,1,2.471,ACTIVE,217.4,352.43,60.03,1399572903,"033051125000132","019011112586793",35.16,24,0.379,305.67,450.89,86.4,82.2,0.401,234477.19999952,234498.99999953,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572911,593255.00
05/08/2014 14:15,1,2.510,ACTIVE,217.1,329.52,60.00,1399572903,"033051125000135","019011112586793",35.14,25,0.388,304.30,452.10,87.7,83.8,0.409,230734.19999989,230755.79999991,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572913,593256.00
05/08/2014 14:15,1,4.527,ALERT,216.8,358.12,60.03,1399572903,"040051121000116","019011112586793",26.43,22,0.527,316.80,392.26,119.0,113.6,0.537,271894.19999983,271919.69999983,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1399572916,593257.00
05/08/2014 14:15,1,4.702,ACTIVE,218.2,355.15,60.00,1399572903,"040051121000068","019011112586793",23.90,24,0.496,302.17,450.36,111.8,107.7,0.507,257129.20000005,257152.40000004,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572918,593258.00
05/08/2014 14:15,1,3.535,ACTIVE,217.2,326.76,60.03,1399572903,"033051125000118","019011112586793",39.99,24,0.621,313.10,404.57,140.6,134.1,0.627,298420.29999997,298448.49999996,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572920,593259.00
05/08/2014 14:15,1,3.328,ACTIVE,217.3,354.98,60.00,1399572903,"033051125000150","019011112586793",40.52,25,0.602,304.85,404.32,134.2,130.4,0.600,301268.19999967,301296.39999967,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572922,593260.00
05/08/2014 14:15,1,5.473,ACTIVE,218.3,338.31,60.03,1399572903,"040051121000185","019011112586793",26.12,25,0.629,316.90,396.11,142.2,136.6,0.629,271917.60000005,271942.90000006,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572925,593261.00
05/08/2014 14:15,1,4.757,ACTIVE,217.8,364.42,60.00,1399572903,"040051121000195","019011112586793",26.25,25,0.547,307.56,394.52,124.2,118.6,0.555,274303.90000016,274329.20000016,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572927,593262.00
05/08/2014 14:15,0,4.596,ACTIVE,217.58,352.27,59.954,1399572903,"274151322000083","019011112586793",29.04,41.30,0,333.63,406.07,135.1,128.4,0.521,111041.3,111041.3,433,0,0,0,L,1151911521,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572929,593263.00
05/08/2014 14:15,0,4.273,ACTIVE,218.03,353.17,59.954,1399572903,"274151322000076","019011112586793",29.66,38.60,0,335.14,410.58,128.3,121.9,0.499,111895.6,111895.6,436,0,0,0,L,1151911521,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572930,593264.00
05/08/2014 14:15,0,2.670,ACTIVE,217.58,433.12,59.959,1399572903,"274151322000094","019011112586793",40.04,40.00,0,388.64,473.40,107.8,102.2,0.411,60460.3,60460.3,438,0,0,0,L,1151911521,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572932,593265.00
05/08/2014 14:15,0,4.043,ACTIVE,217.13,352.87,59.965,1399572903,"274151322000052","019011112586793",29.30,38.60,0,333.33,411.48,119.9,113.8,0.455,110996.8,110996.8,434,0,0,0,L,1151911521,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572934,593266.00
05/08/2014 14:15,0,3.932,ACTIVE,217.35,362.19,59.965,1399572903,"274151322000085","019011112586793",28.80,40.40,0,331.83,406.37,114.6,108.7,0.438,110450.9,110450.9,428,0,0,0,L,1151911521,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572936,593267.00
05/08/2014 14:15,0,4.166,ACTIVE,217.13,351.07,59.959,1399572903,"274151322000087","019011112586793",26.94,56.50,0,330.33,403.07,113.7,107.8,0.429,106847.7,106847.7,433,0,0,0,L,1151911521,0,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572938,593268.00
05/08/2014 14:15,0,4.152,ACTIVE,217.13,350.77,59.965,1399572903,"274151322000088","019011112586793",28.57,37.30,0,330.93,409.98,120.1,114.0,0.446,106628.6,106628.6,436,0,0,0,L,1151911521,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572939,593269.00
05/08/2014 14:15,0,4.238,ACTIVE,216.90,357.38,59.944,1399572903,"274151322000095","019011112586793",29.18,41.00,0,331.53,405.77,125.2,118.9,0.468,110646.1,110646.1,431,0,0,0,L,1151911521,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572941,593270.00
05/08/2014 14:15,0,2.723,ACTIVE,218.03,429.52,59.944,1399572903,"274151322000068","019011112586793",39.48,39.50,0,390.14,476.10,109.1,103.4,0.411,58192.3,58192.3,436,0,0,0,L,1151911521,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572943,593271.00
05/08/2014 14:15,0,4.135,ACTIVE,217.35,348.66,59.959,1399572903,"274151322000054","019011112586793",28.96,39.00,0,329.43,406.37,121.3,115.2,0.455,109258.9,109258.9,432,0,0,0,L,1151911521,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399572944,593272.00
05/08/2014 14:30,1,6.169,ACTIVE,220.2,348.53,60.00,1399573803,"040051121000097","019011112586793",27.16,22,0.734,307.05,392.37,166.7,160.5,0.729,287984.50000001,288007.00000001,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573806,593273.00
05/08/2014 14:30,1,6.194,ACTIVE,219.4,354.95,60.03,1399573803,"040051121000095","019011112586793",24.29,24,0.659,300.63,448.48,149.7,144.0,0.657,252019.70000004,252039.8,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573808,593274.00
05/08/2014 14:30,1,3.951,ACTIVE,220.3,340.43,60.03,1399573803,"033051125000132","019011112586793",36.12,23,0.624,305.20,451.09,142.0,136.7,0.629,234498.99999953,234517.49999953,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573810,593275.00
05/08/2014 14:30,1,3.979,ACTIVE,220.4,333.82,60.03,1399573803,"033051125000135","019011112586793",36.13,24,0.632,304.40,453.15,143.0,138.5,0.631,230755.79999991,230774.19999989,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573813,593276.00
05/08/2014 14:30,1,6.303,ACTIVE,219.5,342.46,60.03,1399573803,"040051121000116","019011112586793",27.17,20,0.755,306.01,390.61,170.4,164.1,0.744,271919.69999983,271942.09999981,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573815,593277.00
05/08/2014 14:30,1,6.652,ACTIVE,219.5,326.86,60.03,1399573803,"040051121000068","019011112586793",24.28,23,0.710,304.78,451.06,160.7,154.7,0.701,257152.40000004,257172.90000004,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573817,593278.00
05/08/2014 14:30,1,3.634,ACTIVE,218.8,371.30,60.00,1399573803,"033051125000118","019011112586793",40.99,23,0.660,306.86,391.28,148.2,143.4,0.658,298448.49999996,298473.79999997,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573819,593279.00
05/08/2014 14:30,1,3.177,ACTIVE,218.2,326.41,60.03,1399573803,"033051125000150","019011112586793",40.76,23,0.573,304.26,392.77,128.9,124.6,0.579,301296.39999967,301321.89999967,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573821,593280.00
05/08/2014 14:30,1,3.656,ACTIVE,218.3,354.92,60.03,1399573803,"040051121000185","019011112586793",26.77,23,0.427,305.39,450.79,97.4,93.1,0.439,271942.90000006,271965.20000007,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573824,593281.00
05/08/2014 14:30,1,3.586,ACTIVE,218.2,354.22,60.03,1399573803,"040051121000195","019011112586793",26.55,23,0.416,305.93,449.74,94.7,90.5,0.432,274329.20000016,274351.60000016,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573826,593282.00
