ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/08/2014 14:30,0,4.027,ACTIVE,217.80,364.29,59.975,1399573803,"274151322000083","019011112586793",29.82,39.00,0,327.32,404.57,121.7,115.5,0.473,111067.8,111067.8,434,0,0,0,L,1151911521,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573828,593283.00
05/08/2014 14:30,0,4.188,ACTIVE,218.48,362.79,59.970,1399573803,"274151322000076","019011112586793",30.04,37.30,0,327.92,410.28,127.3,120.9,0.495,111923.9,111923.9,437,0,0,0,L,1151911521,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573829,593284.00
05/08/2014 14:30,0,2.494,ACTIVE,217.58,432.52,59.981,1399573803,"274151322000094","019011112586793",39.94,37.80,0,348.06,474.00,100.8,95.4,0.389,60483.9,60483.9,439,0,0,0,L,1151911521,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573831,593285.00
05/08/2014 14:30,0,4.252,ACTIVE,217.80,368.50,59.970,1399573803,"274151322000052","019011112586793",28.61,36.00,0,328.52,409.68,123.5,117.3,0.468,111023.5,111023.5,435,0,0,0,L,1151911521,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573833,593286.00
05/08/2014 14:30,0,4.621,ACTIVE,218.93,353.17,59.981,1399573803,"274151322000085","019011112586793",29.42,38.00,0,328.82,409.38,137.2,130.5,0.508,110477.0,110477.0,429,0,0,0,L,1151911521,0,126.07,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573835,593287.00
05/08/2014 14:30,0,3.359,ACTIVE,217.35,349.26,59.986,1399573803,"274151322000087","019011112586793",28.37,56.30,0,327.62,401.26,96.4,91.2,0.349,106872.6,106872.6,434,0,0,0,L,1151911521,0,124.94,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573836,593288.00
05/08/2014 14:30,0,3.287,ACTIVE,217.13,353.47,59.981,1399573803,"274151322000088","019011112586793",29.18,35.20,0,327.92,407.87,97.1,91.8,0.358,106654.4,106654.4,437,0,0,0,L,1151911521,0,125.17,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573838,593289.00
05/08/2014 14:30,0,3.393,ACTIVE,217.35,353.17,59.959,1399573803,"274151322000095","019011112586793",29.92,38.80,0,328.82,406.07,102.9,97.4,0.380,110674.1,110674.1,432,0,0,0,L,1151911521,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573840,593290.00
05/08/2014 14:30,0,2.129,ACTIVE,218.26,429.82,59.986,1399573803,"274151322000068","019011112586793",40.16,36.80,0,351.37,473.40,87.8,82.8,0.327,58216.1,58216.1,437,0,0,0,L,1151911521,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573841,593291.00
05/08/2014 14:30,0,3.162,ACTIVE,217.13,357.68,59.981,1399573803,"274151322000054","019011112586793",29.40,36.80,0,327.92,404.87,94.2,88.9,0.354,109285.0,109285.0,433,0,0,0,L,1151911521,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573843,593292.00
05/08/2014 14:30,1,3.246,ACTIVE,217.8,338.42,60.00,1399573803,"040051121000097","019011112586793",26.88,22,0.379,319.62,393.75,86.8,82.5,0.401,288007.00000001,288010.90000005,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573805,593293.00
05/08/2014 14:30,1,3.335,ACTIVE,217.2,331.71,60.00,1399573803,"040051121000095","019011112586793",24.13,24,0.345,319.89,386.98,80.0,74.8,0.366,252039.8,252043.20000004,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573807,593294.00
05/08/2014 14:30,1,2.366,ACTIVE,218.2,333.73,60.03,1399573803,"033051125000132","019011112586793",37.28,22,0.381,322.09,384.34,87.8,82.9,0.406,234517.49999953,234520.69999952,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573810,593295.00
05/08/2014 14:30,1,3.165,ACTIVE,218.9,330.24,60.03,1399573803,"033051125000135","019011112586793",36.69,24,0.504,321.31,385.48,115.5,110.2,0.517,230774.19999989,230777.29999991,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573812,593296.00
05/08/2014 14:30,1,6.608,ACTIVE,219.1,326.49,60.00,1399573803,"040051121000116","019011112586793",25.73,20,0.745,319.69,390.82,169.2,161.6,0.741,271942.09999981,271945.69999983,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573814,593297.00
05/08/2014 14:30,1,7.579,ACTIVE,220.0,345.95,60.00,1399573803,"040051121000068","019011112586793",24.11,23,0.800,320.58,388.55,181.8,174.7,0.792,257172.90000004,257176.20000005,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573816,593298.00
05/08/2014 14:30,1,4.671,ACTIVE,219.4,386.54,60.03,1399573803,"033051125000118","019011112586793",43.76,23,0.901,316.23,399.11,203.4,196.0,0.882,298473.79999997,298477.69999995,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573819,593299.00
05/08/2014 14:30,1,4.648,ACTIVE,220.8,362.16,60.03,1399573803,"033051125000150","019011112586793",43.95,23,0.900,316.07,399.65,203.2,197.3,0.884,301321.89999967,301325.99999967,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573821,593300.00
05/08/2014 14:30,1,6.591,ACTIVE,220.5,357.99,60.03,1399573803,"040051121000185","019011112586793",26.66,23,0.777,320.42,394.10,174.9,169.9,0.759,271965.20000007,271969.10000005,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573823,593301.00
05/08/2014 14:30,1,6.641,ACTIVE,219.7,365.13,60.03,1399573803,"040051121000195","019011112586793",26.75,23,0.779,320.15,393.21,176.8,169.9,0.767,274351.60000016,274355.50000016,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573825,593302.00
05/08/2014 14:30,0,7.090,ACTIVE,219.84,366.40,59.991,1399573803,"274151322000083","019011112586793",29.56,38.60,0,336.34,409.08,212.2,202.8,0.844,111072.4,111072.4,435,0,0,0,L,1151911521,0,125.85,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573827,593303.00
05/08/2014 14:30,0,7.705,ACTIVE,221.19,376.62,59.975,1399573803,"274151322000076","019011112586793",29.82,37.30,0,339.34,411.18,232.8,222.8,0.884,111928.9,111928.9,438,0,0,0,L,1151911521,0,126.53,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573829,593304.00
05/08/2014 14:30,0,4.879,ACTIVE,220.29,452.06,59.965,1399573803,"274151322000094","019011112586793",40.08,38.40,0,401.86,476.71,198.8,190.0,0.756,60488.1,60488.1,440,0,0,0,L,1151911521,0,125.85,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573830,593305.00
05/08/2014 14:30,0,7.113,ACTIVE,220.29,379.02,59.981,1399573803,"274151322000052","019011112586793",29.28,37.00,0,336.64,409.08,210.9,201.7,0.804,111028.3,111028.3,436,0,0,0,L,1151911521,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573832,593306.00
05/08/2014 14:30,0,7.217,ACTIVE,220.52,370.30,59.975,1399573803,"274151322000085","019011112586793",29.28,38.00,0,338.44,407.57,213.5,204.1,0.804,110481.7,110481.7,430,0,0,0,L,1151911521,0,126.75,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573834,593307.00
05/08/2014 14:30,0,6.932,ACTIVE,219.84,358.58,59.986,1399573803,"274151322000087","019011112586793",28.19,56.30,0,338.44,406.07,197.8,189.0,0.751,106877.2,106877.2,435,0,0,0,L,1151911521,0,125.85,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573836,593308.00
05/08/2014 14:30,0,6.900,ACTIVE,219.84,362.49,59.981,1399573803,"274151322000088","019011112586793",29.10,35.60,0,335.74,407.57,203.4,194.4,0.756,106659.2,106659.2,438,0,0,0,L,1151911521,0,126.30,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573838,593309.00
05/08/2014 14:30,0,6.068,ACTIVE,218.93,374.51,59.981,1399573803,"274151322000095","019011112586793",29.62,39.00,0,336.34,413.29,182.1,173.8,0.676,110679.3,110679.3,433,0,0,0,L,1151911521,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573840,593310.00
05/08/2014 14:30,0,4.428,ACTIVE,220.97,450.26,59.970,1399573803,"274151322000068","019011112586793",40.59,37.30,0,411.18,476.10,183.6,175.3,0.689,58220.7,58220.7,438,0,0,0,L,1151911521,0,126.53,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573842,593311.00
05/08/2014 14:30,0,6.422,ACTIVE,219.84,364.89,59.975,1399573803,"274151322000054","019011112586793",29.32,38.00,0,338.44,408.48,190.7,182.1,0.716,109290.0,109290.0,434,0,0,0,L,1151911521,0,126.07,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399573843,593312.00
05/08/2014 14:45,1,2.520,ACTIVE,215.9,336.26,60.03,1399574703,"040051121000097","019011112586793",26.48,22,0.290,316.72,392.99,66.4,62.5,0.315,288010.90000005,288042.80000003,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399574705,593313.00
05/08/2014 14:45,1,2.706,ACTIVE,215.6,334.39,60.00,1399574703,"040051121000095","019011112586793",20.55,24,0.306,300.29,448.41,55.3,49.3,0.367,252043.20000004,252071.60000002,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399574708,593314.00
05/08/2014 14:45,1,1.681,ACTIVE,215.9,387.48,60.00,1399574703,"033051125000132","019011112586793",32.15,23,0.332,302.30,451.73,53.8,55.5,0.139,234520.69999952,234547.59999956,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399574710,593315.00
05/08/2014 14:45,1,1.654,ACTIVE,216.1,412.18,60.03,1399574703,"033051125000135","019011112586793",32.90,23,0.276,301.86,453.20,54.1,50.9,0.088,230777.29999991,230804.2999999,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399574712,593316.00
05/08/2014 14:45,1,2.517,ACTIVE,216.0,324.90,60.00,1399574703,"040051121000116","019011112586793",26.31,20,0.284,317.06,390.87,65.9,61.2,0.312,271945.69999983,271976.99999984,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399574715,593317.00
05/08/2014 14:45,1,2.556,ACTIVE,215.7,406.90,60.00,1399574703,"040051121000068","019011112586793",23.24,23,0.304,304.54,451.21,59.1,48.0,0.321,257176.20000005,257204.60000003,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399574717,593318.00
05/08/2014 14:45,1,1.857,ACTIVE,215.7,335.55,60.00,1399574703,"033051125000118","019011112586793",39.50,23,0.322,314.21,397.83,73.0,69.1,0.349,298477.69999995,298512.59999999,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399574719,593319.00
05/08/2014 14:45,1,1.874,ACTIVE,216.6,332.30,60.00,1399574703,"033051125000150","019011112586793",39.75,23,0.326,313.12,397.27,74.1,70.4,0.352,301325.99999967,301360.89999967,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399574722,593320.00
05/08/2014 14:45,1,2.544,ACTIVE,216.3,326.52,60.00,1399574703,"040051121000185","019011112586793",26.00,22,0.287,300.76,450.84,65.8,62.0,0.316,271969.10000005,272000.40000006,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399574724,593321.00
05/08/2014 14:45,1,2.585,ACTIVE,215.7,320.90,60.03,1399574703,"040051121000195","019011112586793",25.72,23,0.288,303.63,449.78,66.1,62.0,0.320,274355.50000016,274386.60000016,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399574726,593322.00
05/08/2014 14:45,0,2.746,ACTIVE,215.32,348.06,59.938,1399574703,"274151322000083","019011112586793",29.08,38.60,0,330.03,403.67,80.8,76.1,0.318,111108.8,111108.8,436,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399574728,593323.00
05/08/2014 14:45,0,2.914,ACTIVE,216.22,353.47,59.965,1399574703,"274151322000076","019011112586793",29.30,37.30,0,333.93,408.48,86.4,81.5,0.331,111967.2,111967.2,439,0,0,0,L,1151911521,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399574730,593324.00
05/08/2014 14:45,0,1.721,ACTIVE,215.77,437.03,59.959,1399574703,"274151322000094","019011112586793",40.41,37.30,0,393.15,468.89,70.2,65.9,0.491,60520.6,60520.6,441,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399574732,593325.00
05/08/2014 14:45,0,2.859,ACTIVE,216.00,348.06,59.954,1399574703,"274151322000052","019011112586793",29.04,36.30,0,331.23,403.97,84.1,79.2,0.318,111064.5,111064.5,437,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399574734,593326.00
05/08/2014 14:45,0,2.898,ACTIVE,216.00,353.47,59.970,1399574703,"274151322000085","019011112586793",28.37,37.80,0,331.53,402.16,83.3,78.4,0.314,110517.1,110517.1,431,0,0,0,L,1151911521,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399574736,593327.00
05/08/2014 14:45,0,2.887,ACTIVE,216.45,354.37,59.965,1399574703,"274151322000087","019011112586793",27.41,57.30,0,331.23,398.56,80.2,75.5,0.305,106910.9,106910.9,436,0,0,0,L,1151911521,0,124.04,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399574738,593328.00
05/08/2014 14:45,0,3.090,ACTIVE,216.22,346.56,59.965,1399574703,"274151322000088","019011112586793",28.13,34.80,0,332.13,401.56,88.2,83.2,0.323,106694.0,106694.0,439,0,0,0,L,1151911521,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399574739,593329.00
05/08/2014 14:45,0,3.914,ACTIVE,216.22,353.47,59.981,1399574703,"274151322000095","019011112586793",29.36,38.80,0,332.73,406.37,116.3,110.3,0.438,110717.1,110717.1,434,0,0,0,L,1151911521,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399574741,593330.00
05/08/2014 14:45,0,2.408,ACTIVE,217.13,415.39,59.970,1399574703,"274151322000068","019011112586793",38.80,36.30,0,396.15,470.69,93.9,88.7,0.345,58253.1,58253.1,439,0,0,0,L,1151911521,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399574743,593331.00
05/08/2014 14:45,0,2.947,ACTIVE,216.22,347.46,59.965,1399574703,"274151322000054","019011112586793",28.94,36.50,0,329.73,401.26,86.4,81.5,0.323,109325.1,109325.1,435,0,0,0,L,1151911521,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399574745,593332.00
05/08/2014 15:00,1,2.979,ACTIVE,216.7,343.67,60.03,1399575603,"040051121000097","019011112586793",27.11,21,0.351,317.01,393.89,80.3,75.8,0.373,288042.80000003,288067.40000005,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399575606,593333.00
05/08/2014 15:00,1,3.051,ACTIVE,216.3,346.89,60.03,1399575603,"040051121000095","019011112586793",24.46,23,0.320,300.04,448.94,74.2,69.3,0.344,252071.60000002,252093.40000003,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399575608,593334.00
05/08/2014 15:00,1,2.086,ACTIVE,216.8,323.09,60.03,1399575603,"033051125000132","019011112586793",35.69,22,0.324,304.60,451.34,74.1,70.1,0.351,234547.59999956,234567.89999951,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399575610,593335.00
05/08/2014 15:00,1,2.375,ACTIVE,217.4,348.31,60.07,1399575603,"033051125000135","019011112586793",35.74,23,0.374,303.62,453.16,84.4,81.1,0.393,230804.2999999,230824.4999999,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399575612,593336.00
05/08/2014 15:00,1,3.038,ACTIVE,216.2,329.46,60.03,1399575603,"040051121000116","019011112586793",26.92,19,0.355,316.54,393.11,81.4,76.4,0.376,271976.99999984,272001.29999985,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399575615,593337.00
05/08/2014 15:00,1,2.999,ACTIVE,216.7,326.54,60.03,1399575603,"040051121000068","019011112586793",24.31,22,0.316,300.37,450.84,72.5,68.2,0.345,257204.60000003,257226.60000003,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399575617,593338.00
05/08/2014 15:00,1,2.167,ACTIVE,216.9,352.02,60.03,1399575603,"033051125000118","019011112586793",40.15,22,0.384,314.25,401.07,86.5,83.0,0.405,298512.59999999,298539.29999998,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399575619,593339.00
05/08/2014 15:00,1,2.147,ACTIVE,216.4,326.69,60.03,1399575603,"033051125000150","019011112586793",40.20,22,0.380,313.07,404.66,85.9,81.9,0.402,301360.89999967,301387.69999967,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399575621,593340.00
05/08/2014 15:00,1,2.837,ACTIVE,216.5,349.15,60.03,1399575603,"040051121000185","019011112586793",26.50,22,0.325,300.45,451.38,74.8,70.2,0.352,272000.40000006,272024.50000008,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399575623,593341.00
05/08/2014 15:00,1,2.827,ACTIVE,216.8,348.86,60.03,1399575603,"040051121000195","019011112586793",26.33,22,0.324,301.48,449.95,74.0,69.7,0.351,274386.60000016,274410.80000016,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399575626,593342.00
05/08/2014 15:00,0,2.975,ACTIVE,216.00,346.86,59.970,1399575603,"274151322000083","019011112586793",29.36,37.00,0,330.63,405.47,88.3,83.3,0.345,111137.5,111137.5,437,0,0,0,L,1151911521,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399575627,593343.00
05/08/2014 15:00,0,3.078,ACTIVE,217.13,349.56,59.954,1399575603,"274151322000076","019011112586793",30.14,35.00,0,333.93,412.08,93.9,88.7,0.358,111997.7,111997.7,440,0,0,0,L,1151911521,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399575629,593344.00
05/08/2014 15:00,0,1.938,ACTIVE,216.45,432.52,59.975,1399575603,"274151322000094","019011112586793",39.34,36.50,0,391.04,475.50,77.8,73.1,0.539,60546.2,60546.2,442,0,0,0,L,1151911521,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399575631,593345.00
05/08/2014 15:00,0,2.939,ACTIVE,216.67,356.18,59.996,1399575603,"274151322000052","019011112586793",29.52,34.50,0,333.63,406.07,87.8,82.8,0.327,111093.3,111093.3,438,0,0,0,L,1151911521,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399575633,593346.00
05/08/2014 15:00,0,2.869,ACTIVE,216.67,357.68,59.959,1399575603,"274151322000085","019011112586793",29.28,36.30,0,331.53,405.47,85.0,80.1,0.318,110545.2,110545.2,432,0,0,0,L,1151911521,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399575634,593347.00
05/08/2014 15:00,0,2.857,ACTIVE,216.45,352.57,59.959,1399575603,"274151322000087","019011112586793",28.13,57.70,0,330.33,402.16,81.4,76.7,0.305,106937.7,106937.7,437,0,0,0,L,1151911521,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399575636,593348.00
05/08/2014 15:00,0,2.838,ACTIVE,216.22,351.07,59.986,1399575603,"274151322000088","019011112586793",29.16,33.00,0,330.93,404.57,83.8,79.0,0.309,106721.9,106721.9,440,0,0,0,L,1151911521,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399575638,593349.00
05/08/2014 15:00,0,3.018,ACTIVE,216.22,359.18,60.002,1399575603,"274151322000095","019011112586793",29.64,37.30,0,332.73,406.67,90.6,85.5,0.336,110747.3,110747.3,435,0,0,0,L,1151911521,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399575640,593350.00
05/08/2014 15:00,0,1.934,ACTIVE,217.13,425.61,59.986,1399575603,"274151322000068","019011112586793",39.22,35.80,0,397.35,474.90,76.1,71.5,0.526,58279.0,58279.0,440,0,0,0,L,1151911521,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399575641,593351.00
05/08/2014 15:00,0,2.830,ACTIVE,216.00,346.86,59.986,1399575603,"274151322000054","019011112586793",29.58,35.40,0,330.03,405.17,84.7,79.9,0.318,109353.4,109353.4,436,0,0,0,L,1151911521,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399575643,593352.00
05/08/2014 15:15,1,6.328,ACTIVE,217.3,370.24,60.03,1399576527,"040051121000097","019011112586793",26.74,22,0.751,304.58,394.79,168.4,162.0,0.743,288067.40000005,288093.90000005,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576531,593353.00
05/08/2014 15:15,1,6.772,ACTIVE,217.0,367.44,60.07,1399576527,"040051121000095","019011112586793",23.87,23,0.720,299.70,447.87,160.8,155.2,0.706,252093.40000003,252116.80000001,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576534,593354.00
05/08/2014 15:15,1,4.289,ACTIVE,217.6,335.14,60.03,1399576527,"033051125000132","019011112586793",35.68,22,0.679,304.82,451.18,152.2,146.8,0.678,234567.89999951,234589.89999951,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576537,593355.00
05/08/2014 15:15,1,4.200,ACTIVE,217.6,364.89,60.07,1399576527,"033051125000135","019011112586793",35.15,23,0.657,303.16,453.14,146.9,142.1,0.653,230824.4999999,230846.2999999,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576541,593356.00
05/08/2014 15:15,1,6.479,ACTIVE,216.5,356.34,60.03,1399576527,"040051121000116","019011112586793",26.70,19,0.772,301.21,391.78,172.1,165.5,0.764,272001.29999985,272027.79999985,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576544,593357.00
05/08/2014 15:15,1,6.482,ACTIVE,217.6,323.81,60.03,1399576527,"040051121000068","019011112586793",24.00,22,0.690,303.56,451.21,154.8,148.8,0.691,257226.60000003,257250.90000004,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576547,593358.00
05/08/2014 15:15,1,4.701,ACTIVE,216.8,353.32,60.03,1399576527,"033051125000118","019011112586793",40.46,22,0.851,302.49,405.15,189.3,182.8,0.832,298539.29999998,298568.79999998,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576551,593359.00
05/08/2014 15:15,1,4.615,ACTIVE,217.2,373.00,60.03,1399576527,"033051125000150","019011112586793",40.31,22,0.828,296.67,406.46,185.1,178.7,0.820,301387.69999967,301417.69999967,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576554,593360.00
05/08/2014 15:15,1,6.173,ACTIVE,217.3,341.91,60.03,1399576527,"040051121000185","019011112586793",26.36,22,0.722,305.12,394.53,161.9,155.7,0.717,272024.50000008,272051.60000004,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576558,593361.00
05/08/2014 15:15,1,5.932,ACTIVE,216.7,362.96,60.03,1399576527,"040051121000195","019011112586793",26.48,23,0.698,303.34,393.62,156.3,150.4,0.694,274410.80000016,274437.90000016,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576561,593362.00
05/08/2014 15:15,0,6.133,ACTIVE,217.35,358.88,59.996,1399576527,"274151322000083","019011112586793",28.96,38.20,0,324.32,410.88,179.8,171.6,0.720,111169.7,111169.7,438,0,0,0,L,1151911521,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576564,593363.00
05/08/2014 15:15,0,6.227,ACTIVE,217.80,370.90,59.986,1399576527,"274151322000076","019011112586793",29.56,36.00,0,324.92,413.29,186.3,177.9,0.720,112032.0,112032.0,441,0,0,0,L,1151911521,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576566,593364.00
05/08/2014 15:15,0,3.883,ACTIVE,217.35,430.42,59.986,1399576527,"274151322000094","019011112586793",40.18,37.30,0,397.05,482.12,156.2,148.8,0.592,60575.1,60575.1,443,0,0,0,L,1151911521,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576569,593365.00
05/08/2014 15:15,0,5.689,ACTIVE,216.90,357.38,59.981,1399576527,"274151322000052","019011112586793",29.16,36.00,0,324.02,411.18,167.9,160.2,0.650,111125.9,111125.9,439,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576571,593366.00
05/08/2014 15:15,0,5.506,ACTIVE,217.13,352.57,59.991,1399576527,"274151322000085","019011112586793",28.92,36.80,0,323.11,409.98,161.1,153.6,0.610,110577.2,110577.2,433,0,0,0,L,1151911521,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576511,593367.00
05/08/2014 15:15,0,5.312,ACTIVE,217.13,363.09,59.996,1399576527,"274151322000087","019011112586793",27.89,58.80,0,324.02,408.18,149.9,142.8,0.570,106968.6,106968.6,438,0,0,0,L,1151911521,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576514,593368.00
05/08/2014 15:15,0,5.244,ACTIVE,216.67,367.00,59.991,1399576527,"274151322000088","019011112586793",28.98,34.00,0,321.61,409.38,153.9,146.7,0.579,106753.7,106753.7,441,0,0,0,L,1151911521,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576515,593369.00
05/08/2014 15:15,0,5.738,ACTIVE,216.90,369.40,59.970,1399576527,"274151322000095","019011112586793",29.30,38.20,0,323.41,412.08,170.2,162.4,0.641,110781.7,110781.7,436,0,0,0,L,1151911521,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576517,593370.00
05/08/2014 15:15,0,3.775,ALERT,217.80,422.00,59.996,1399576527,"274151322000068","019011112586793",39.48,36.30,0,387.44,511.57,151.4,144.2,0.575,58308.4,58308.4,441,0,0,0,L,1151911521,0,124.94,124.49,0001,29,0,0,0,0,0,0,34,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576520,593371.00
05/08/2014 15:15,0,5.652,ACTIVE,218.26,365.80,59.996,1399576527,"274151322000054","019011112586793",29.02,36.30,0,323.11,410.88,166.1,158.4,0.623,109385.7,109385.7,437,0,0,0,L,1151911521,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576521,593372.00
05/08/2014 15:15,1,5.439,ACTIVE,218.7,365.05,60.03,1399576526,"040051121000097","019011112586793",26.69,22,0.639,316.02,383.92,144.4,139.2,0.641,288093.90000005,288096.60000004,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576530,593373.00
05/08/2014 15:15,1,5.654,ACTIVE,218.3,366.00,60.07,1399576526,"040051121000095","019011112586793",24.26,23,0.605,315.76,378.02,136.5,131.4,0.605,252116.80000001,252119.20000005,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576533,593374.00
05/08/2014 15:15,1,3.596,ACTIVE,218.5,352.99,60.07,1399576526,"033051125000132","019011112586793",35.53,22,0.562,319.15,378.31,127.1,122.1,0.571,234589.89999951,234592.09999956,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576536,593375.00
05/08/2014 15:15,1,3.796,ACTIVE,218.6,345.95,60.07,1399576526,"033051125000135","019011112586793",35.12,23,0.591,318.44,375.90,132.6,128.3,0.591,230846.2999999,230848.4999999,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576538,593376.00
05/08/2014 15:15,1,5.944,ACTIVE,218.0,364.22,60.07,1399576526,"040051121000116","019011112586793",26.65,19,0.703,316.37,380.22,157.6,152.1,0.701,272027.79999985,272030.29999985,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576540,593377.00
05/08/2014 15:15,1,5.870,ACTIVE,218.6,334.82,60.03,1399576526,"040051121000068","019011112586793",23.84,22,0.617,317.61,377.66,139.2,134.2,0.621,257250.90000004,257253.20000005,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576543,593378.00
05/08/2014 15:15,1,4.378,ACTIVE,218.1,372.10,60.03,1399576526,"033051125000118","019011112586793",40.23,22,0.784,315.39,386.34,175.2,169.6,0.776,298568.79999998,298571.49999997,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576545,593379.00
05/08/2014 15:15,1,4.265,ACTIVE,218.2,372.90,60.07,1399576526,"033051125000150","019011112586793",40.31,22,0.764,313.87,385.41,171.1,165.4,0.752,301417.69999967,301420.29999967,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576548,593380.00
05/08/2014 15:15,1,5.987,ACTIVE,218.5,332.24,60.07,1399576526,"040051121000185","019011112586793",26.48,22,0.700,317.37,379.33,157.7,151.7,0.692,272051.60000004,272053.90000005,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576550,593381.00
05/08/2014 15:15,1,6.075,ACTIVE,218.4,349.72,60.03,1399576526,"040051121000195","019011112586793",26.44,23,0.711,317.99,378.71,159.8,154.0,0.708,274437.90000016,274440.10000016,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576552,593382.00
05/08/2014 15:15,0,6.240,ACTIVE,217.80,378.12,59.981,1399576526,"274151322000083","019011112586793",28.92,37.50,0,337.24,392.25,182.8,174.5,0.734,111172.2,111172.2,439,0,0,0,L,1151911521,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576554,593383.00
05/08/2014 15:15,0,6.416,ACTIVE,218.93,366.10,59.996,1399576526,"274151322000076","019011112586793",29.62,36.30,0,338.74,394.65,192.6,183.9,0.738,112034.6,112034.6,442,0,0,0,L,1151911521,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576556,593384.00
05/08/2014 15:15,0,4.035,ACTIVE,218.48,427.71,60.007,1399576526,"274151322000094","019011112586793",39.90,37.00,0,410.58,464.98,162.4,154.8,0.619,60577.3,60577.3,444,0,0,0,L,1151911521,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576557,593385.00
05/08/2014 15:15,0,6.078,ACTIVE,218.03,354.07,59.965,1399576526,"274151322000052","019011112586793",28.98,36.00,0,336.34,391.64,178.4,170.3,0.676,111128.3,111128.3,440,0,0,0,L,1151911521,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576559,593386.00
05/08/2014 15:15,0,6.002,ACTIVE,218.48,367.60,60.002,1399576526,"274151322000085","019011112586793",28.82,36.80,0,338.14,391.34,175.2,167.1,0.658,110579.5,110579.5,434,0,0,0,L,1151911521,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576561,593387.00
05/08/2014 15:15,0,6.098,ACTIVE,218.26,354.67,60.002,1399576526,"274151322000087","019011112586793",27.91,59.00,0,336.64,389.54,172.4,164.4,0.654,106970.8,106970.8,439,0,0,0,L,1151911521,0,124.94,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576562,593388.00
05/08/2014 15:15,0,6.279,ACTIVE,218.03,363.99,59.996,1399576526,"274151322000088","019011112586793",28.80,34.50,0,336.94,390.74,183.1,174.8,0.676,106755.9,106755.9,442,0,0,0,L,1151911521,0,125.62,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576564,593389.00
05/08/2014 15:15,0,6.543,ACTIVE,218.03,369.40,60.002,1399576526,"274151322000095","019011112586793",29.58,38.60,0,336.94,394.65,195.7,187.0,0.729,110784.2,110784.2,437,0,0,0,L,1151911521,0,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576566,593390.00
05/08/2014 15:15,0,4.178,ACTIVE,219.61,435.83,59.991,1399576526,"274151322000068","019011112586793",39.08,36.80,0,408.78,461.08,165.6,157.9,0.628,58310.5,58310.5,443,0,0,0,L,1151911521,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576567,593391.00
05/08/2014 15:15,0,6.275,ACTIVE,218.93,375.41,59.991,1399576526,"274151322000054","019011112586793",28.96,36.50,0,336.94,391.94,184.0,175.6,0.689,109388.0,109388.0,438,0,0,0,L,1151911521,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576569,593392.00
05/08/2014 15:15,1,6.829,ACTIVE,218.9,342.21,60.03,1399576559,"040051121000097","019011112586793",26.36,22,0.794,318.49,385.76,179.1,172.6,0.784,288096.60000004,288100.7,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576562,593393.00
05/08/2014 15:15,1,6.781,ACTIVE,218.4,359.65,60.03,1399576559,"040051121000095","019011112586793",23.66,23,0.711,318.25,379.64,159.6,154.7,0.696,252119.20000005,252122.90000004,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576564,593394.00
05/08/2014 15:15,1,4.243,ACTIVE,218.8,334.00,60.03,1399576559,"033051125000132","019011112586793",35.33,22,0.661,320.22,377.12,149.2,143.7,0.660,234592.09999956,234595.59999956,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576566,593395.00
05/08/2014 15:15,1,4.029,ACTIVE,218.7,356.94,60.03,1399576559,"033051125000135","019011112586793",35.25,23,0.628,318.71,378.00,141.3,136.6,0.629,230848.4999999,230851.9999999,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576569,593396.00
05/08/2014 15:15,1,6.283,ACTIVE,217.2,332.19,60.03,1399576559,"040051121000116","019011112586793",26.19,20,0.731,316.31,383.73,163.7,157.8,0.725,272030.29999985,272034.39999981,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576571,593397.00
05/08/2014 15:15,1,6.421,ACTIVE,218.3,323.37,60.03,1399576559,"040051121000068","019011112586793",23.76,23,0.673,317.65,380.60,151.8,146.1,0.674,257253.20000005,257256.90000004,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576510,593398.00
05/08/2014 15:15,1,4.589,ACTIVE,218.0,380.86,60.03,1399576559,"033051125000118","019011112586793",40.32,23,0.824,316.25,390.89,184.1,178.1,0.812,298571.49999997,298576.19999996,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576512,593399.00
05/08/2014 15:15,1,4.622,ACTIVE,219.0,375.32,60.03,1399576559,"033051125000150","019011112586793",40.43,23,0.830,315.02,391.02,185.9,180.2,0.813,301420.29999967,301424.99999967,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576515,593400.00
05/08/2014 15:15,1,6.396,ACTIVE,218.4,378.25,60.00,1399576559,"040051121000185","019011112586793",26.25,22,0.743,318.72,384.98,167.1,161.4,0.730,272053.90000005,272058.00000007,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576517,593401.00
05/08/2014 15:15,1,6.321,ACTIVE,218.3,358.89,60.03,1399576559,"040051121000195","019011112586793",26.33,23,0.735,316.86,384.64,165.6,159.1,0.727,274440.10000016,274444.30000016,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576519,593402.00
05/08/2014 15:15,0,6.535,ACTIVE,218.03,362.19,59.981,1399576559,"274151322000083","019011112586793",28.73,38.60,0,336.04,396.75,190.1,181.6,0.734,111177.0,111177.0,440,0,0,0,L,1151911521,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576521,593403.00
05/08/2014 15:15,0,6.752,ACTIVE,219.39,375.11,59.981,1399576559,"274151322000076","019011112586793",29.38,36.80,0,337.54,400.06,200.8,191.8,0.769,112039.8,112039.8,443,0,0,0,L,1151911521,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576523,593404.00
05/08/2014 15:15,0,4.328,ACTIVE,218.48,440.04,59.986,1399576559,"274151322000094","019011112586793",39.48,38.00,0,405.77,464.68,172.9,165.0,0.663,60581.7,60581.7,445,0,0,0,L,1151911521,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576524,593405.00
05/08/2014 15:15,0,6.461,ACTIVE,218.48,371.51,59.981,1399576559,"274151322000052","019011112586793",29.18,36.50,0,336.04,397.05,190.7,182.1,0.720,111133.2,111133.2,441,0,0,0,L,1151911521,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576526,593406.00
05/08/2014 15:15,0,6.430,ACTIVE,218.71,367.30,59.991,1399576559,"274151322000085","019011112586793",29.00,37.50,0,337.24,396.15,189.0,180.5,0.712,110584.3,110584.3,435,0,0,0,L,1151911521,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576528,593407.00
05/08/2014 15:15,0,6.467,ACTIVE,218.26,360.69,59.959,1399576559,"274151322000087","019011112586793",27.81,59.50,0,336.04,394.05,182.2,173.9,0.712,106975.4,106975.4,440,0,0,0,L,1151911521,0,125.17,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576529,593408.00
05/08/2014 15:15,0,6.508,ACTIVE,218.48,371.51,59.991,1399576559,"274151322000088","019011112586793",28.61,35.20,0,336.64,395.55,188.6,180.1,0.707,106760.7,106760.7,443,0,0,0,L,1151911521,0,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576531,593409.00
05/08/2014 15:15,0,6.818,ACTIVE,218.26,381.73,59.991,1399576559,"274151322000095","019011112586793",29.20,39.30,0,336.64,399.76,201.4,192.4,0.751,110789.4,110789.4,438,0,0,0,L,1151911521,0,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576533,593410.00
05/08/2014 15:15,0,4.109,ACTIVE,219.39,434.33,59.986,1399576559,"274151322000068","019011112586793",40.53,37.80,0,409.38,466.49,169.1,161.2,0.632,58314.9,58314.9,444,0,0,0,L,1151911521,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576534,593411.00
05/08/2014 15:15,0,6.283,ACTIVE,218.71,349.56,59.991,1399576559,"274151322000054","019011112586793",28.84,37.00,0,336.04,397.05,183.5,175.2,0.667,109392.8,109392.8,439,0,0,0,L,1151911521,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576536,593412.00
05/08/2014 15:15,1,5.785,ACTIVE,218.3,360.54,60.07,1399576542,"040051121000097","019011112586793",26.46,22,0.677,317.92,385.20,152.3,146.7,0.669,288100.7,288102.80000002,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576545,593413.00
05/08/2014 15:15,1,5.826,ACTIVE,217.7,324.65,60.03,1399576542,"040051121000095","019011112586793",23.63,23,0.610,318.34,380.35,137.0,131.6,0.611,252122.90000004,252124.70000005,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576547,593414.00
05/08/2014 15:15,1,3.819,ACTIVE,218.3,327.12,60.03,1399576542,"033051125000132","019011112586793",35.14,22,0.591,319.79,375.72,133.6,128.3,0.598,234595.59999956,234597.29999955,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576549,593415.00
05/08/2014 15:15,1,3.651,ACTIVE,218.5,333.59,60.03,1399576542,"033051125000135","019011112586793",35.14,23,0.568,319.56,375.30,127.6,123.5,0.573,230851.9999999,230853.7999999,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576552,593416.00
05/08/2014 15:15,1,5.419,ACTIVE,217.6,326.65,60.03,1399576542,"040051121000116","019011112586793",26.29,20,0.631,316.40,380.81,141.7,136.5,0.634,272034.39999981,272036.29999985,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576554,593417.00
05/08/2014 15:15,1,5.259,ACTIVE,218.2,330.27,60.03,1399576542,"040051121000068","019011112586793",23.78,23,0.549,319.10,377.52,124.4,119.4,0.560,257256.90000004,257258.70000005,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576556,593418.00
05/08/2014 15:15,1,3.676,ACTIVE,217.6,341.58,60.03,1399576542,"033051125000118","019011112586793",40.06,23,0.653,315.40,386.71,146.5,141.4,0.657,298576.19999996,298578.29999998,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576751,593419.00
05/08/2014 15:15,1,3.586,ACTIVE,217.9,350.30,60.07,1399576542,"033051125000150","019011112586793",40.25,23,0.641,314.16,389.27,143.6,138.5,0.647,301424.99999967,301427.09999967,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576753,593420.00
05/08/2014 15:15,1,4.868,ACTIVE,217.9,340.11,60.07,1399576542,"040051121000185","019011112586793",26.25,22,0.562,319.33,382.00,127.1,121.6,0.571,272058.00000007,272059.90000005,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576755,593421.00
05/08/2014 15:15,1,5.082,ACTIVE,217.2,365.06,60.03,1399576542,"040051121000195","019011112586793",26.25,23,0.587,318.49,380.31,132.7,126.9,0.597,274444.30000016,274446.10000016,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576757,593422.00
05/08/2014 15:15,0,5.498,ACTIVE,217.58,367.00,59.991,1399576542,"274151322000083","019011112586793",29.08,38.40,0,337.54,393.15,161.9,154.3,0.658,111179.2,111179.2,441,0,0,0,L,1151911521,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576759,593423.00
05/08/2014 15:15,0,5.754,ACTIVE,218.93,363.99,59.991,1399576542,"274151322000076","019011112586793",29.52,36.50,0,338.44,396.15,172.0,164.1,0.663,112042.1,112042.1,444,0,0,0,L,1151911521,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576761,593424.00
05/08/2014 15:15,0,3.762,ACTIVE,218.26,419.00,60.002,1399576542,"274151322000094","019011112586793",38.98,37.50,0,400.66,452.96,148.2,141.1,0.566,60583.6,60583.6,446,0,0,0,L,1151911521,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576763,593425.00
05/08/2014 15:15,0,5.449,ACTIVE,218.03,369.10,59.991,1399576542,"274151322000052","019011112586793",29.36,35.80,0,336.94,392.85,161.9,154.3,0.614,111135.4,111135.4,442,0,0,0,L,1151911521,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576510,593426.00
05/08/2014 15:15,0,5.318,ACTIVE,218.03,371.81,59.970,1399576542,"274151322000085","019011112586793",28.71,38.20,0,338.14,392.55,154.4,147.1,0.583,110586.4,110586.4,436,0,0,0,L,1151911521,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576512,593427.00
