ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/08/2014 15:15,0,5.299,ACTIVE,217.80,354.97,60.002,1399576542,"274151322000087","019011112586793",27.73,58.80,0,337.24,390.74,148.7,141.6,0.566,106977.4,106977.4,441,0,0,0,L,1151911521,0,124.94,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576514,593428.00
05/08/2014 15:15,0,5.221,ACTIVE,217.80,370.30,59.996,1399576542,"274151322000088","019011112586793",28.84,34.30,0,337.84,391.34,152.5,145.3,0.566,106762.8,106762.8,444,0,0,0,L,1151911521,0,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576516,593429.00
05/08/2014 15:15,0,5.619,ACTIVE,218.03,357.38,60.028,1399576542,"274151322000095","019011112586793",29.30,38.60,0,337.24,394.95,166.8,159.1,0.605,110791.6,110791.6,439,0,0,0,L,1151911521,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576517,593430.00
05/08/2014 15:15,0,3.662,ACTIVE,219.39,431.32,59.996,1399576542,"274151322000068","019011112586793",39.58,37.30,0,407.87,461.08,147.2,140.2,0.557,58316.9,58316.9,445,0,0,0,L,1151911521,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576519,593431.00
05/08/2014 15:15,0,5.512,ACTIVE,217.80,358.58,60.002,1399576542,"274151322000054","019011112586793",29.12,36.50,0,337.24,391.34,162.4,154.9,0.614,109394.9,109394.9,440,0,0,0,L,1151911521,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576521,593432.00
05/08/2014 15:15,1,4.915,ACTIVE,218.0,335.10,60.07,1399576526,"040051121000097","019011112586793",26.66,22,0.578,319.26,378.05,130.4,125.0,0.585,288102.80000002,288104.50000001,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576528,593433.00
05/08/2014 15:15,1,4.823,ACTIVE,217.6,327.47,60.03,1399576526,"040051121000095","019011112586793",23.91,23,0.506,319.56,372.65,114.7,109.6,0.515,252124.70000005,252126.30000001,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576530,593434.00
05/08/2014 15:15,1,3.015,ACTIVE,217.6,358.63,60.03,1399576526,"033051125000132","019011112586793",35.29,22,0.467,320.32,373.06,105.8,101.3,0.481,234597.29999955,234598.79999955,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576533,593435.00
05/08/2014 15:15,1,2.858,ACTIVE,217.8,341.11,60.03,1399576526,"033051125000135","019011112586793",35.19,23,0.444,320.75,371.76,100.1,96.4,0.457,230853.7999999,230855.1999999,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576535,593436.00
05/08/2014 15:15,1,4.394,ACTIVE,216.8,357.83,60.03,1399576526,"040051121000116","019011112586793",26.33,20,0.510,319.00,374.90,115.1,109.7,0.524,272036.29999985,272037.99999984,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576538,593437.00
05/08/2014 15:15,1,4.301,ACTIVE,217.1,351.18,60.03,1399576526,"040051121000068","019011112586793",23.85,23,0.451,318.78,369.37,102.1,97.2,0.471,257258.70000005,257260.20000005,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576540,593438.00
05/08/2014 15:15,1,2.990,ACTIVE,217.0,327.42,60.03,1399576526,"033051125000118","019011112586793",39.91,23,0.530,317.79,376.88,118.7,114.2,0.535,298578.29999998,298580.09999999,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576543,593439.00
05/08/2014 15:15,1,2.907,ACTIVE,217.2,333.11,60.03,1399576526,"033051125000150","019011112586793",40.16,23,0.518,316.84,377.35,116.1,111.9,0.529,301427.09999967,301428.89999967,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576545,593440.00
05/08/2014 15:15,1,3.941,ACTIVE,217.2,338.40,60.03,1399576526,"040051121000185","019011112586793",26.25,22,0.454,318.84,371.85,102.9,98.2,0.468,272059.90000005,272061.40000005,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576547,593441.00
05/08/2014 15:15,1,3.913,ACTIVE,216.8,343.23,60.03,1399576526,"040051121000195","019011112586793",26.20,23,0.449,319.05,372.15,102.0,97.1,0.468,274446.10000016,274447.70000016,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576549,593442.00
05/08/2014 15:15,0,4.135,ACTIVE,217.13,355.28,59.986,1399576526,"274151322000083","019011112586793",28.98,38.40,0,338.14,386.83,121.3,115.1,0.482,111181.1,111181.1,442,0,0,0,L,1151911521,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576551,593443.00
05/08/2014 15:15,0,4.277,ACTIVE,217.80,349.56,59.981,1399576526,"274151322000076","019011112586793",29.58,36.50,0,338.14,388.34,128.1,121.7,0.495,112044.0,112044.0,445,0,0,0,L,1151911521,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576553,593444.00
05/08/2014 15:15,0,2.600,ACTIVE,217.35,433.42,59.986,1399576526,"274151322000094","019011112586793",40.14,37.50,0,403.97,452.96,105.7,100.1,0.402,60585.2,60585.2,447,0,0,0,L,1151911521,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576555,593445.00
05/08/2014 15:15,0,4.084,ACTIVE,216.90,363.99,59.986,1399576526,"274151322000052","019011112586793",29.12,36.00,0,338.14,386.23,120.5,114.3,0.442,111137.1,111137.1,443,0,0,0,L,1151911521,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576556,593446.00
05/08/2014 15:15,0,4.076,ACTIVE,217.13,363.99,59.986,1399576526,"274151322000085","019011112586793",28.71,37.00,0,337.54,386.23,118.4,112.3,0.446,110588.1,110588.1,437,0,0,0,L,1151911521,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576558,593447.00
05/08/2014 15:15,0,4.033,ACTIVE,217.13,349.86,59.991,1399576526,"274151322000087","019011112586793",27.71,59.00,0,338.44,384.13,113.2,107.3,0.424,106979.0,106979.0,442,0,0,0,L,1151911521,0,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576560,593448.00
05/08/2014 15:15,0,3.900,ACTIVE,216.67,349.26,59.991,1399576526,"274151322000088","019011112586793",28.90,34.50,0,338.74,385.33,114.1,108.2,0.429,106764.4,106764.4,445,0,0,0,L,1151911521,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576561,593449.00
05/08/2014 15:15,0,4.143,ACTIVE,216.45,364.59,59.975,1399576526,"274151322000095","019011112586793",29.00,38.20,0,338.44,388.34,121.7,115.5,0.455,110793.3,110793.3,440,0,0,0,L,1151911521,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576563,593450.00
05/08/2014 15:15,0,2.598,ACTIVE,217.80,425.91,59.991,1399576526,"274151322000068","019011112586793",39.28,36.50,0,407.87,451.76,103.8,98.3,0.393,58318.3,58318.3,446,0,0,0,L,1151911521,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576565,593451.00
05/08/2014 15:15,0,3.900,ACTIVE,216.67,356.78,59.991,1399576526,"274151322000054","019011112586793",28.75,36.50,0,338.74,386.83,113.5,107.6,0.429,109396.4,109396.4,441,0,0,0,L,1151911521,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576567,593452.00
05/08/2014 15:16,1,5.391,ACTIVE,218.2,356.03,60.03,1399576560,"040051121000097","019011112586793",26.95,22,0.641,318.32,374.21,144.6,138.8,0.642,288104.50000001,288107.60000003,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576565,593453.00
05/08/2014 15:16,1,5.552,ACTIVE,217.7,356.08,60.07,1399576560,"040051121000095","019011112586793",23.91,23,0.586,320.10,370.96,132.1,126.5,0.590,252126.30000001,252129.10000002,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576568,593454.00
05/08/2014 15:16,1,3.662,ACTIVE,218.1,365.14,60.07,1399576560,"033051125000132","019011112586793",35.54,22,0.572,321.42,370.02,129.5,124.0,0.583,234598.79999955,234601.49999954,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576572,593455.00
05/08/2014 15:16,1,3.499,ACTIVE,218.4,360.69,60.07,1399576560,"033051125000135","019011112586793",35.51,23,0.551,320.22,370.69,123.6,119.6,0.555,230855.1999999,230857.7999999,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576512,593456.00
05/08/2014 15:16,1,5.558,ACTIVE,217.4,370.15,60.03,1399576560,"040051121000116","019011112586793",26.36,19,0.648,317.76,374.96,145.7,139.9,0.651,272037.99999984,272041.19999983,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576514,593457.00
05/08/2014 15:16,1,5.529,ACTIVE,218.1,363.18,60.07,1399576560,"040051121000068","019011112586793",24.10,23,0.589,318.62,372.53,132.5,127.6,0.593,257260.20000005,257263.20000005,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576516,593458.00
05/08/2014 15:16,1,3.787,ACTIVE,217.7,363.59,60.03,1399576560,"033051125000118","019011112586793",40.31,22,0.678,317.46,379.94,151.9,146.4,0.676,298580.09999999,298583.79999998,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576519,593459.00
05/08/2014 15:16,1,3.643,ACTIVE,217.5,370.83,60.07,1399576560,"033051125000150","019011112586793",40.39,22,0.655,316.14,380.80,146.4,141.7,0.655,301428.89999967,301432.59999967,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576521,593460.00
05/08/2014 15:16,1,4.800,ACTIVE,217.8,325.34,60.07,1399576560,"040051121000185","019011112586793",26.40,22,0.558,320.11,375.50,126.1,121.1,0.568,272061.40000005,272064.70000006,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576524,593461.00
05/08/2014 15:16,1,4.651,ACTIVE,217.5,355.46,60.03,1399576560,"040051121000195","019011112586793",26.39,23,0.541,318.72,375.38,122.1,117.1,0.549,274447.70000016,274451.10000016,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576526,593462.00
05/08/2014 15:16,0,4.812,ACTIVE,217.13,357.68,59.996,1399576560,"274151322000083","019011112586793",29.16,38.00,0,338.44,388.94,142.1,135.2,0.566,111185.0,111185.0,443,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576528,593463.00
05/08/2014 15:16,0,4.877,ACTIVE,218.03,356.48,59.996,1399576560,"274151322000076","019011112586793",29.72,35.60,0,338.44,391.04,146.6,139.6,0.583,112048.2,112048.2,446,0,0,0,L,1151911521,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576529,593464.00
05/08/2014 15:16,0,3.031,ACTIVE,217.35,425.31,59.996,1399576560,"274151322000094","019011112586793",38.94,37.80,0,406.07,460.17,120.0,113.9,0.451,60588.7,60588.7,448,0,0,0,L,1151911521,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576531,593465.00
05/08/2014 15:16,0,4.365,ACTIVE,216.90,364.29,59.996,1399576560,"274151322000052","019011112586793",29.28,35.80,0,337.24,388.94,129.5,123.0,0.495,111141.1,111141.1,444,0,0,0,L,1151911521,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576533,593466.00
05/08/2014 15:16,0,4.252,ACTIVE,217.13,359.48,59.991,1399576560,"274151322000085","019011112586793",28.77,37.30,0,338.14,387.44,124.0,117.7,0.464,110592.0,110592.0,438,0,0,0,L,1151911521,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576534,593467.00
05/08/2014 15:16,0,4.213,ACTIVE,216.90,357.98,59.986,1399576560,"274151322000087","019011112586793",27.85,59.00,0,337.24,386.53,118.8,112.8,0.451,106982.7,106982.7,443,0,0,0,L,1151911521,0,124.49,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576536,593468.00
05/08/2014 15:16,0,4.102,ACTIVE,216.22,364.29,60.018,1399576560,"274151322000088","019011112586793",29.00,34.00,0,338.14,387.44,120.4,114.3,0.451,106768.3,106768.3,446,0,0,0,L,1151911521,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576538,593469.00
05/08/2014 15:16,0,4.316,ACTIVE,216.45,358.58,60.002,1399576560,"274151322000095","019011112586793",29.24,38.40,0,338.14,391.04,127.8,121.4,0.473,110797.5,110797.5,441,0,0,0,L,1151911521,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576540,593470.00
05/08/2014 15:16,0,2.637,ACTIVE,217.80,433.12,60.002,1399576560,"274151322000068","019011112586793",39.92,36.50,0,404.57,458.67,106.3,100.7,0.398,58321.9,58321.9,447,0,0,0,L,1151911521,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576541,593471.00
05/08/2014 15:16,0,3.814,ACTIVE,216.67,349.56,59.996,1399576560,"274151322000054","019011112586793",28.98,35.60,0,337.54,388.34,111.9,106.1,0.420,109400.3,109400.3,442,0,0,0,L,1151911521,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576543,593472.00
05/08/2014 15:22,1,3.547,ACTIVE,216.5,323.44,60.03,1399576933,"040051121000097","019011112586793",26.76,22,0.417,318.78,376.52,94.4,89.7,0.437,288107.60000003,288109.30000002,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576937,593473.00
05/08/2014 15:22,1,3.496,ACTIVE,216.0,341.81,60.03,1399576933,"040051121000095","019011112586793",24.16,23,0.366,318.48,372.51,84.0,78.7,0.388,252129.10000002,252130.50000006,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576940,593474.00
05/08/2014 15:22,1,2.256,ACTIVE,217.0,340.25,60.03,1399576933,"033051125000132","019011112586793",35.37,22,0.347,319.04,371.91,79.4,75.2,0.374,234601.49999954,234602.79999955,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576942,593475.00
05/08/2014 15:22,1,2.221,ACTIVE,217.0,335.26,60.03,1399576933,"033051125000135","019011112586793",35.03,23,0.342,320.08,371.20,77.4,73.7,0.365,230857.7999999,230859.0999999,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576945,593476.00
05/08/2014 15:22,1,3.468,ACTIVE,216.3,344.60,60.03,1399576933,"040051121000116","019011112586793",26.57,19,0.402,317.69,374.09,91.7,86.5,0.424,272041.19999983,272042.59999981,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576947,593477.00
05/08/2014 15:22,1,3.417,ACTIVE,217.0,326.14,60.03,1399576933,"040051121000068","019011112586793",24.03,22,0.359,318.98,371.54,81.7,77.7,0.385,257263.20000005,257264.5,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576949,593478.00
05/08/2014 15:22,1,2.493,ACTIVE,216.7,347.77,60.03,1399576933,"033051125000118","019011112586793",39.95,22,0.440,318.51,377.62,99.1,95.2,0.459,298583.79999998,298585.29999998,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576952,593479.00
05/08/2014 15:22,1,2.528,ACTIVE,216.8,354.53,60.03,1399576933,"033051125000150","019011112586793",40.15,22,0.451,316.32,376.19,101.0,97.5,0.468,301432.59999967,301434.09999967,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576954,593480.00
05/08/2014 15:22,1,3.403,ACTIVE,216.7,329.82,60.03,1399576933,"040051121000185","019011112586793",26.21,22,0.390,320.34,369.47,88.7,84.3,0.408,272064.70000006,272066.00000007,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576956,593481.00
05/08/2014 15:22,1,3.415,ACTIVE,216.1,346.09,60.03,1399576933,"040051121000195","019011112586793",26.14,22,0.390,319.84,367.54,88.8,84.1,0.410,274451.10000016,274452.30000016,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576510,593482.00
05/08/2014 15:22,0,3.656,ACTIVE,216.00,351.07,59.981,1399576933,"274151322000083","019011112586793",29.20,37.80,0,338.74,381.42,108.1,102.4,0.433,111186.4,111186.4,444,0,0,0,L,1151911521,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576512,593483.00
05/08/2014 15:22,0,3.877,ACTIVE,216.90,350.77,59.975,1399576933,"274151322000076","019011112586793",29.56,35.20,0,340.25,382.03,116.1,110.1,0.446,112049.7,112049.7,447,0,0,0,L,1151911521,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576514,593484.00
05/08/2014 15:22,0,2.576,ACTIVE,216.45,408.48,59.986,1399576933,"274151322000094","019011112586793",38.33,36.50,0,400.36,440.34,100.3,94.9,0.380,60590.0,60590.0,449,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576516,593485.00
05/08/2014 15:22,0,3.791,ACTIVE,216.67,358.88,59.965,1399576933,"274151322000052","019011112586793",29.46,34.80,0,338.14,378.12,113.1,107.2,0.433,111142.5,111142.5,445,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576518,593486.00
05/08/2014 15:22,0,3.848,ACTIVE,216.67,360.99,59.991,1399576933,"274151322000085","019011112586793",28.84,36.30,0,339.34,377.82,112.2,106.4,0.424,110593.4,110593.4,439,0,0,0,L,1151911521,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576520,593487.00
05/08/2014 15:22,0,3.896,ACTIVE,216.45,348.36,59.986,1399576933,"274151322000087","019011112586793",27.69,58.00,0,339.04,374.21,109.3,103.6,0.415,106984.1,106984.1,444,0,0,0,L,1151911521,0,124.04,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576521,593488.00
05/08/2014 15:22,0,3.904,ACTIVE,216.45,355.28,59.981,1399576933,"274151322000088","019011112586793",29.12,33.80,0,337.84,373.61,115.2,109.2,0.424,106769.7,106769.7,447,0,0,0,L,1151911521,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576523,593489.00
05/08/2014 15:22,0,4.320,ACTIVE,216.45,363.99,59.981,1399576933,"274151322000095","019011112586793",29.46,37.80,0,338.74,377.82,128.9,122.5,0.482,110799.0,110799.0,442,0,0,0,L,1151911521,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576525,593490.00
05/08/2014 15:22,0,2.676,ACTIVE,218.03,438.53,59.986,1399576933,"274151322000068","019011112586793",40.18,35.80,0,414.79,449.05,108.2,102.6,0.398,58323.2,58323.2,448,0,0,0,L,1151911521,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576526,593491.00
05/08/2014 15:22,0,4.082,ACTIVE,217.35,361.29,59.981,1399576933,"274151322000054","019011112586793",29.18,35.40,0,338.74,376.62,120.6,114.5,0.460,109401.8,109401.8,443,0,0,0,L,1151911521,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576528,593492.00
05/08/2014 15:15,1,4.096,ACTIVE,217.3,328.92,60.03,1399576533,"040051121000097","019011112586793",26.95,21,0.486,318.55,365.03,109.8,105.1,0.496,288109.30000002,288110.50000001,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576536,593493.00
05/08/2014 15:15,1,4.242,ACTIVE,217.0,325.37,60.03,1399576533,"040051121000095","019011112586793",24.10,23,0.446,318.88,361.40,101.7,96.4,0.462,252130.50000006,252131.60000002,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576540,593494.00
05/08/2014 15:15,1,2.967,ACTIVE,217.8,358.68,60.03,1399576533,"033051125000132","019011112586793",35.53,22,0.463,319.80,364.54,104.9,100.4,0.477,234602.79999955,234603.79999955,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576542,593495.00
05/08/2014 15:15,1,2.886,ACTIVE,217.5,332.11,60.03,1399576533,"033051125000135","019011112586793",35.61,23,0.454,320.21,364.34,102.2,98.5,0.466,230859.0999999,230860.2999999,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576545,593496.00
05/08/2014 15:15,1,4.497,ACTIVE,217.0,351.32,60.03,1399576533,"040051121000116","019011112586793",26.57,19,0.527,318.06,366.80,118.9,113.6,0.538,272042.59999981,272043.99999985,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576547,593497.00
05/08/2014 15:15,1,4.619,ACTIVE,217.3,332.30,60.03,1399576533,"040051121000068","019011112586793",24.05,22,0.489,319.84,365.65,110.5,105.7,0.502,257264.5,257265.70000005,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576549,593498.00
05/08/2014 15:15,1,3.425,ACTIVE,217.2,347.60,60.00,1399576533,"033051125000118","019011112586793",40.39,22,0.616,318.75,373.91,137.6,132.6,0.619,298585.29999998,298586.79999998,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576552,593499.00
05/08/2014 15:15,1,3.342,ACTIVE,217.3,327.97,60.03,1399576533,"033051125000150","019011112586793",40.72,22,0.603,316.91,373.07,135.4,130.3,0.609,301434.09999967,301435.59999967,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576554,593500.00
05/08/2014 15:15,1,4.725,ACTIVE,217.9,363.14,60.03,1399576533,"040051121000185","019011112586793",26.47,22,0.552,318.88,369.17,124.5,119.7,0.557,272066.00000007,272067.40000005,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576556,593501.00
05/08/2014 15:15,1,4.931,ACTIVE,217.3,326.05,60.03,1399576533,"040051121000195","019011112586793",26.41,22,0.574,320.09,370.02,129.6,124.2,0.583,274452.30000016,274453.70000016,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576558,593502.00
05/08/2014 15:15,0,5.346,ACTIVE,217.80,356.18,59.970,1399576533,"274151322000083","019011112586793",29.50,37.30,0,338.74,385.33,159.7,152.2,0.641,111188.1,111188.1,445,0,0,0,L,1151911521,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576560,593503.00
05/08/2014 15:15,0,5.666,ACTIVE,218.71,356.18,59.975,1399576533,"274151322000076","019011112586793",29.82,35.00,0,339.04,386.53,171.0,163.1,0.654,112051.5,112051.5,448,0,0,0,L,1151911521,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576562,593504.00
05/08/2014 15:15,0,3.453,ACTIVE,217.80,442.44,59.981,1399576533,"274151322000094","019011112586793",40.81,37.50,0,401.56,458.07,144.0,137.0,0.557,60591.5,60591.5,450,0,0,0,L,1151911521,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576563,593505.00
05/08/2014 15:15,0,5.451,ACTIVE,217.58,361.59,59.981,1399576533,"274151322000052","019011112586793",29.24,35.40,0,338.14,385.93,161.3,153.8,0.619,111144.2,111144.2,446,0,0,0,L,1151911521,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576565,593506.00
05/08/2014 15:15,0,5.541,ACTIVE,218.26,352.87,59.965,1399576533,"274151322000085","019011112586793",28.88,37.00,0,339.04,384.43,161.9,154.4,0.601,110595.1,110595.1,440,0,0,0,L,1151911521,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576567,593507.00
05/08/2014 15:15,0,5.648,ACTIVE,218.26,375.71,59.991,1399576533,"274151322000087","019011112586793",28.05,58.50,0,338.74,384.43,160.3,152.8,0.610,106985.7,106985.7,445,0,0,0,L,1151911521,0,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576569,593508.00
05/08/2014 15:15,0,5.637,ACTIVE,217.80,368.50,59.986,1399576533,"274151322000088","019011112586793",29.04,34.30,0,337.84,386.53,165.8,158.1,0.619,106771.4,106771.4,448,0,0,0,L,1151911521,0,125.40,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576570,593509.00
05/08/2014 15:15,0,6.057,ACTIVE,217.80,357.38,59.981,1399576533,"274151322000095","019011112586793",29.50,38.20,0,337.54,390.14,180.9,172.7,0.676,110801.0,110801.0,443,0,0,0,L,1151911521,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576510,593510.00
05/08/2014 15:15,0,3.832,ACTIVE,219.61,429.82,59.981,1399576533,"274151322000068","019011112586793",40.30,36.80,0,406.37,460.17,155.2,147.8,0.579,58325.0,58325.0,449,0,0,0,L,1151911521,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576514,593511.00
05/08/2014 15:15,0,5.814,ACTIVE,218.48,360.08,59.975,1399576533,"274151322000054","019011112586793",29.08,35.60,0,337.54,388.64,171.1,163.2,0.645,109403.8,109403.8,444,0,0,0,L,1151911521,0,125.40,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576517,593512.00
05/08/2014 15:15,1,5.840,ACTIVE,218.7,343.83,60.03,1399576527,"040051121000097","019011112586793",26.94,22,0.693,318.83,380.35,156.5,150.4,0.689,288110.50000001,288112.80000002,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576533,593513.00
05/08/2014 15:15,1,5.884,ACTIVE,218.1,349.09,60.03,1399576527,"040051121000095","019011112586793",23.91,23,0.619,319.38,375.91,140.0,134.3,0.619,252131.60000002,252133.70000004,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576537,593514.00
05/08/2014 15:15,1,3.589,ACTIVE,218.2,364.20,60.07,1399576527,"033051125000132","019011112586793",35.56,22,0.562,321.20,371.91,127.0,122.1,0.572,234603.79999955,234605.99999954,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576541,593515.00
05/08/2014 15:15,1,3.527,ACTIVE,218.7,339.73,60.03,1399576527,"033051125000135","019011112586793",35.44,23,0.554,318.31,372.31,124.4,120.4,0.557,230860.2999999,230862.1999999,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576545,593516.00
05/08/2014 15:15,1,5.625,ACTIVE,217.5,322.75,60.03,1399576527,"040051121000116","019011112586793",26.66,19,0.665,316.78,377.06,149.2,143.4,0.665,272043.99999985,272046.49999985,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576548,593517.00
05/08/2014 15:15,1,5.484,ACTIVE,217.8,337.99,60.03,1399576527,"040051121000068","019011112586793",24.09,23,0.583,317.35,374.48,131.4,126.1,0.588,257265.70000005,257268,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576552,593518.00
05/08/2014 15:15,1,4.023,ACTIVE,218.3,354.86,60.03,1399576527,"033051125000118","019011112586793",40.32,22,0.720,317.44,383.32,161.4,156.1,0.716,298586.79999998,298589.69999996,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576555,593519.00
05/08/2014 15:15,1,3.851,ACTIVE,217.8,358.34,60.03,1399576527,"033051125000150","019011112586793",40.57,23,0.696,316.85,384.85,155.5,150.6,0.694,301435.59999967,301438.59999967,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576558,593520.00
05/08/2014 15:15,1,5.001,ACTIVE,218.0,365.90,60.03,1399576527,"040051121000185","019011112586793",26.49,22,0.582,319.92,378.48,131.8,126.5,0.591,272067.40000005,272070.10000004,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576561,593521.00
05/08/2014 15:15,1,4.865,ACTIVE,217.1,360.75,60.03,1399576527,"040051121000195","019011112586793",26.44,23,0.567,319.18,377.69,128.0,122.5,0.574,274453.70000016,274456.50000016,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576565,593522.00
05/08/2014 15:15,0,4.902,ACTIVE,217.80,358.28,59.991,1399576527,"274151322000083","019011112586793",29.14,38.40,0,337.84,391.34,144.6,137.7,0.583,111191.4,111191.4,446,0,0,0,L,1151911521,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576567,593523.00
05/08/2014 15:15,0,5.283,ACTIVE,218.26,370.00,59.986,1399576527,"274151322000076","019011112586793",29.44,36.30,0,339.65,394.65,157.4,150.0,0.605,112055.0,112055.0,449,0,0,0,L,1151911521,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576570,593524.00
05/08/2014 15:15,0,3.449,ACTIVE,218.26,429.52,59.981,1399576527,"274151322000094","019011112586793",38.96,36.80,0,403.97,459.87,136.1,129.4,0.517,60594.5,60594.5,451,0,0,0,L,1151911521,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576574,593525.00
05/08/2014 15:15,0,5.260,ACTIVE,218.48,372.71,59.981,1399576527,"274151322000052","019011112586793",29.60,35.40,0,337.54,391.64,157.7,150.3,0.619,111147.7,111147.7,447,0,0,0,L,1151911521,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576511,593526.00
05/08/2014 15:15,0,5.373,ACTIVE,218.48,354.97,59.975,1399576527,"274151322000085","019011112586793",29.02,37.50,0,338.74,391.34,157.9,150.5,0.597,110598.5,110598.5,441,0,0,0,L,1151911521,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576514,593527.00
05/08/2014 15:15,0,5.369,ACTIVE,218.03,358.28,59.991,1399576527,"274151322000087","019011112586793",27.73,58.80,0,337.84,389.24,150.9,143.8,0.575,106989.0,106989.0,446,0,0,0,L,1151911521,0,124.94,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576517,593528.00
05/08/2014 15:15,0,5.373,ACTIVE,218.26,370.00,60.018,1399576527,"274151322000088","019011112586793",28.67,34.50,0,336.64,390.44,156.0,148.6,0.597,106774.8,106774.8,449,0,0,0,L,1151911521,0,125.17,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576519,593529.00
05/08/2014 15:15,0,5.689,ACTIVE,218.03,360.08,59.991,1399576527,"274151322000095","019011112586793",29.54,38.00,0,336.94,393.75,170.1,162.3,0.628,110804.7,110804.7,444,0,0,0,L,1151911521,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576522,593530.00
05/08/2014 15:15,0,3.586,ACTIVE,218.93,430.12,59.986,1399576527,"274151322000068","019011112586793",40.12,37.00,0,410.58,459.87,145.6,138.6,0.552,58328.1,58328.1,450,0,0,0,L,1151911521,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576525,593531.00
05/08/2014 15:15,0,5.299,ACTIVE,217.58,369.40,59.981,1399576527,"274151322000054","019011112586793",29.12,36.30,0,337.54,391.94,156.2,148.9,0.583,109407.1,109407.1,445,0,0,0,L,1151911521,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576527,593532.00
05/08/2014 15:15,1,4.481,ACTIVE,217.5,356.23,60.03,1399576533,"040051121000097","019011112586793",26.88,22,0.530,319.31,380.15,119.8,114.8,0.539,288112.80000002,288115.30000002,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577116,593533.00
05/08/2014 15:15,1,4.352,ACTIVE,216.8,355.76,60.03,1399576533,"040051121000095","019011112586793",24.16,23,0.461,318.82,374.57,104.6,99.5,0.475,252133.70000004,252135.90000003,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577119,593534.00
05/08/2014 15:15,1,2.731,ACTIVE,217.1,350.46,60.03,1399576533,"033051125000132","019011112586793",35.30,22,0.424,319.22,370.53,95.9,91.6,0.443,234605.99999954,234607.99999954,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577122,593535.00
05/08/2014 15:15,1,2.676,ACTIVE,217.4,325.46,60.03,1399576533,"033051125000135","019011112586793",35.34,23,0.419,319.06,371.56,94.1,90.6,0.431,230862.1999999,230864.1999999,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577124,593536.00
05/08/2014 15:15,1,4.008,ACTIVE,216.4,343.60,60.07,1399576533,"040051121000116","019011112586793",26.64,19,0.470,317.44,375.80,106.2,101.1,0.484,272046.49999985,272048.69999984,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577126,593537.00
05/08/2014 15:15,1,3.999,ACTIVE,216.3,324.63,60.03,1399576533,"040051121000068","019011112586793",24.03,22,0.422,319.58,371.37,95.6,90.9,0.440,257268,257269.80000001,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577128,593538.00
05/08/2014 15:15,1,2.846,ACTIVE,216.8,323.24,60.03,1399576533,"033051125000118","019011112586793",40.00,22,0.505,318.33,379.75,113.3,109.0,0.518,298589.69999996,298592.1,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577131,593539.00
05/08/2014 15:15,1,2.783,ACTIVE,216.7,360.47,60.07,1399576533,"033051125000150","019011112586793",40.44,22,0.499,316.97,377.83,112.0,107.6,0.512,301438.59999967,301440.99999967,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577133,593540.00
05/08/2014 15:15,1,3.803,ACTIVE,216.8,348.77,60.07,1399576533,"040051121000185","019011112586793",26.32,22,0.441,319.13,372.82,99.6,95.1,0.459,272070.10000004,272072.10000004,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577136,593541.00
05/08/2014 15:15,1,3.895,ACTIVE,216.3,351.19,60.07,1399576533,"040051121000195","019011112586793",26.35,23,0.453,319.81,371.01,102.1,97.4,0.469,274456.50000016,274458.40000016,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577138,593542.00
05/08/2014 15:15,0,3.957,ACTIVE,216.67,359.48,59.981,1399576533,"274151322000083","019011112586793",29.28,37.50,0,338.74,385.93,117.3,111.3,0.473,111193.6,111193.6,447,0,0,0,L,1151911521,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577139,593543.00
05/08/2014 15:15,0,4.049,ACTIVE,217.80,350.47,59.991,1399576533,"274151322000076","019011112586793",29.82,35.60,0,339.04,387.74,122.2,116.0,0.473,112057.3,112057.3,450,0,0,0,L,1151911521,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577141,593544.00
05/08/2014 15:15,0,2.648,ACTIVE,216.45,419.90,59.991,1399576533,"274151322000094","019011112586793",38.41,37.50,0,402.16,450.26,102.2,96.7,0.389,60596.4,60596.4,452,0,0,0,L,1151911521,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577143,593545.00
05/08/2014 15:15,0,3.896,ACTIVE,216.67,355.58,59.991,1399576533,"274151322000052","019011112586793",29.24,35.60,0,338.14,386.23,115.5,109.5,0.442,111149.7,111149.7,448,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577145,593546.00
05/08/2014 15:15,0,3.863,ACTIVE,216.90,355.28,59.991,1399576533,"274151322000085","019011112586793",28.90,36.80,0,338.14,384.73,113.1,107.2,0.429,110600.4,110600.4,442,0,0,0,L,1151911521,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577146,593547.00
05/08/2014 15:15,0,3.811,ACTIVE,216.90,351.07,59.991,1399576533,"274151322000087","019011112586793",27.77,58.50,0,338.14,383.53,107.0,101.4,0.402,106990.8,106990.8,447,0,0,0,L,1151911521,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577148,593548.00
05/08/2014 15:15,0,3.771,ACTIVE,216.67,359.18,59.996,1399576533,"274151322000088","019011112586793",29.00,34.00,0,338.74,385.03,110.8,105.0,0.415,106776.6,106776.6,450,0,0,0,L,1151911521,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577150,593549.00
05/08/2014 15:15,0,4.178,ACTIVE,216.67,363.99,59.996,1399576533,"274151322000095","019011112586793",29.42,38.20,0,338.44,388.34,124.4,118.1,0.460,110806.6,110806.6,445,0,0,0,L,1151911521,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576510,593550.00
05/08/2014 15:15,0,2.736,ACTIVE,217.58,426.21,60.002,1399576533,"274151322000068","019011112586793",39.56,36.00,0,407.87,454.76,110.7,105.0,0.424,58329.7,58329.7,451,0,0,0,L,1151911521,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576512,593551.00
05/08/2014 15:15,0,4.146,ACTIVE,216.67,361.59,59.996,1399576533,"274151322000054","019011112586793",29.14,35.80,0,339.34,385.33,122.3,116.1,0.460,109408.8,109408.8,446,0,0,0,L,1151911521,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576514,593552.00
05/08/2014 15:15,1,4.151,ACTIVE,217.1,327.12,60.03,1399576519,"040051121000097","019011112586793",26.84,22,0.489,319.53,367.78,110.8,105.8,0.506,288115.30000002,288116.60000003,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576522,593553.00
05/08/2014 15:15,1,4.086,ACTIVE,216.6,327.81,60.03,1399576519,"040051121000095","019011112586793",24.11,23,0.431,319.65,361.76,98.0,93.1,0.445,252135.90000003,252137.10000002,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576525,593554.00
05/08/2014 15:15,1,2.553,ACTIVE,217.1,338.95,60.03,1399576519,"033051125000132","019011112586793",35.38,22,0.396,319.82,360.39,89.8,85.9,0.417,234607.99999954,234609.19999953,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576528,593555.00
05/08/2014 15:15,1,2.595,ACTIVE,217.3,337.47,60.03,1399576519,"033051125000135","019011112586793",35.62,23,0.407,319.86,360.43,91.9,88.2,0.424,230864.1999999,230865.2999999,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576531,593556.00
05/08/2014 15:15,1,4.070,ACTIVE,216.6,328.44,60.03,1399576519,"040051121000116","019011112586793",26.98,19,0.483,318.13,364.69,109.3,104.0,0.498,272048.69999984,272050.09999982,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576533,593557.00
05/08/2014 15:15,1,4.067,ACTIVE,216.9,342.54,60.03,1399576519,"040051121000068","019011112586793",24.04,22,0.428,319.21,360.64,97.3,92.5,0.450,257269.80000001,257271.10000002,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576535,593558.00
05/08/2014 15:15,1,2.977,ACTIVE,216.4,337.95,60.03,1399576519,"033051125000118","019011112586793",40.26,22,0.534,317.35,367.24,119.3,114.8,0.543,298592.1,298593.6,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576538,593559.00
05/08/2014 15:15,1,2.974,ACTIVE,217.2,358.40,60.03,1399576519,"033051125000150","019011112586793",40.37,22,0.533,316.42,367.19,119.4,115.2,0.540,301440.99999967,301442.39999967,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576540,593560.00
05/08/2014 15:15,1,3.957,ACTIVE,217.0,330.65,60.03,1399576519,"040051121000185","019011112586793",26.49,22,0.461,319.63,363.08,104.3,99.8,0.477,272072.10000004,272073.50000008,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576542,593561.00
05/08/2014 15:15,1,3.899,ACTIVE,216.3,355.93,60.00,1399576519,"040051121000195","019011112586793",26.29,22,0.450,318.86,362.00,102.0,97.2,0.467,274458.40000016,274459.80000016,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576544,593562.00
05/08/2014 15:15,0,4.002,ACTIVE,216.45,361.89,59.970,1399576519,"274151322000083","019011112586793",29.24,37.30,0,339.04,378.72,118.4,112.4,0.477,111195.2,111195.2,448,0,0,0,L,1151911521,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576546,593563.00
05/08/2014 15:15,0,4.105,ACTIVE,217.35,366.10,59.981,1399576519,"274151322000076","019011112586793",29.64,35.20,0,339.95,380.52,123.2,117.0,0.482,112059.0,112059.0,451,0,0,0,L,1151911521,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576548,593564.00
05/08/2014 15:15,0,2.338,ACTIVE,216.45,425.61,59.965,1399576519,"274151322000094","019011112586793",39.98,36.80,0,397.96,453.86,94.4,89.2,0.358,60597.8,60597.8,453,0,0,0,L,1151911521,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576549,593565.00
05/08/2014 15:15,0,3.436,ACTIVE,216.45,356.48,59.975,1399576519,"274151322000052","019011112586793",29.34,35.00,0,339.04,379.02,102.1,96.6,0.389,111151.2,111151.2,449,0,0,0,L,1151911521,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576551,593566.00
05/08/2014 15:15,0,3.057,ACTIVE,216.67,350.17,59.986,1399576519,"274151322000085","019011112586793",28.86,36.30,0,338.74,379.02,89.4,84.4,0.336,110601.9,110601.9,443,0,0,0,L,1151911521,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576553,593567.00
05/08/2014 15:15,0,2.930,ACTIVE,216.45,357.08,59.986,1399576519,"274151322000087","019011112586793",27.93,58.30,0,339.04,377.82,82.9,78.1,0.314,106992.2,106992.2,448,0,0,0,L,1151911521,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576555,593568.00
05/08/2014 15:15,0,2.877,ACTIVE,216.00,350.47,59.975,1399576519,"274151322000088","019011112586793",28.75,33.50,0,339.34,378.12,83.8,78.9,0.309,106778.1,106778.1,451,0,0,0,L,1151911521,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576557,593569.00
05/08/2014 15:15,0,3.059,ACTIVE,216.00,359.78,59.986,1399576519,"274151322000095","019011112586793",29.30,37.50,0,339.04,380.52,90.7,85.6,0.340,110808.2,110808.2,446,0,0,0,L,1151911521,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576558,593570.00
05/08/2014 15:15,0,1.986,ACTIVE,216.67,437.33,59.981,1399576519,"274151322000068","019011112586793",39.50,36.30,0,403.97,452.66,78.0,73.4,0.526,58331.0,58331.0,452,0,0,0,L,1151911521,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576560,593571.00
05/08/2014 15:15,0,2.959,ACTIVE,216.45,357.98,59.975,1399576519,"274151322000054","019011112586793",28.96,35.60,0,339.34,379.02,86.8,81.9,0.327,109410.2,109410.2,447,0,0,0,L,1151911521,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576562,593572.00
