ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/08/2014 15:16,1,2.337,ACTIVE,216.8,422.99,60.03,1399576560,"040051121000097","019011112586793",26.92,21,0.337,299.69,450.47,62.6,69.4,0.105,288116.60000003,288118.90000004,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576564,593573.00
05/08/2014 15:16,1,2.366,ACTIVE,216.2,360.03,60.03,1399576560,"040051121000095","019011112586793",24.06,22,0.263,300.65,447.51,56.6,38.1,0.344,252137.10000002,252139.10000002,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576568,593574.00
05/08/2014 15:16,1,1.517,ACTIVE,216.7,326.46,60.03,1399576560,"033051125000132","019011112586793",35.11,21,0.271,306.57,450.39,53.0,40.5,0.352,234609.19999953,234610.89999952,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576570,593575.00
05/08/2014 15:16,1,1.494,ACTIVE,216.4,339.07,60.03,1399576560,"033051125000135","019011112586793",35.31,22,0.313,304.27,452.21,52.5,49.1,0.355,230865.2999999,230866.9999999,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576573,593576.00
05/08/2014 15:16,1,2.366,ACTIVE,215.7,415.71,60.03,1399576560,"040051121000116","019011112586793",26.41,19,0.293,299.74,450.06,62.2,49.7,0.113,272050.09999982,272052.09999982,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576511,593577.00
05/08/2014 15:16,1,2.325,ACTIVE,216.1,361.11,60.03,1399576560,"040051121000068","019011112586793",24.31,22,0.330,304.01,450.88,56.2,63.3,0.212,257271.10000002,257272.90000003,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576514,593578.00
05/08/2014 15:16,1,1.734,ACTIVE,216.3,347.01,60.03,1399576560,"033051125000118","019011112586793",39.90,22,0.303,316.78,365.67,68.8,65.3,0.329,298593.6,298595.79999999,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576517,593579.00
05/08/2014 15:16,1,1.749,ACTIVE,216.8,346.42,60.03,1399576560,"033051125000150","019011112586793",39.99,22,0.306,316.53,366.00,69.6,66.1,0.334,301442.39999967,301444.69999967,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576521,593580.00
05/08/2014 15:16,1,2.351,ACTIVE,216.7,357.93,60.03,1399576560,"040051121000185","019011112586793",26.22,21,0.338,304.04,450.40,61.3,56.3,0.265,272073.50000008,272075.40000006,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577298,593581.00
05/08/2014 15:16,1,2.355,ACTIVE,216.0,330.04,60.03,1399576560,"040051121000195","019011112586793",26.16,22,0.374,302.96,449.97,61.3,70.2,0.402,274459.80000016,274461.70000016,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577301,593582.00
05/08/2014 15:16,0,2.529,ACTIVE,216.22,357.08,59.991,1399576560,"274151322000083","019011112586793",29.22,35.20,0,330.63,384.43,74.9,70.4,0.521,111197.5,111197.5,449,0,0,0,L,1151911521,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577304,593583.00
05/08/2014 15:16,0,2.664,ACTIVE,217.13,357.68,59.986,1399576560,"274151322000076","019011112586793",29.70,33.80,0,336.64,385.33,80.2,75.5,0.305,112061.5,112061.5,452,0,0,0,L,1151911521,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577306,593584.00
05/08/2014 15:16,0,1.721,ACTIVE,216.67,411.18,59.991,1399576560,"274151322000094","019011112586793",38.23,34.80,0,395.25,459.87,66.4,62.2,0.446,60599.9,60599.9,454,0,0,0,L,1151911521,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577309,593585.00
05/08/2014 15:16,0,2.566,ACTIVE,216.45,355.88,59.981,1399576560,"274151322000052","019011112586793",29.54,33.00,0,333.33,384.43,76.8,72.2,0.517,111153.6,111153.6,450,0,0,0,L,1151911521,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577312,593586.00
05/08/2014 15:16,0,2.533,ACTIVE,216.90,365.19,59.965,1399576560,"274151322000085","019011112586793",29.18,35.00,0,334.24,384.13,74.9,70.3,0.513,110604.3,110604.3,444,0,0,0,L,1151911521,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577315,593587.00
05/08/2014 15:16,0,2.570,ACTIVE,214.87,356.78,59.991,1399576560,"274151322000087","019011112586793",27.73,56.30,0,332.13,384.73,72.2,67.7,0.495,106994.5,106994.5,449,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577317,593588.00
05/08/2014 15:16,0,2.518,ACTIVE,216.00,363.09,59.986,1399576560,"274151322000088","019011112586793",29.42,31.80,0,332.73,384.43,75.0,70.4,0.504,106780.4,106780.4,452,0,0,0,L,1151911521,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577320,593589.00
05/08/2014 15:16,0,2.744,ACTIVE,216.22,357.98,59.970,1399576560,"274151322000095","019011112586793",29.50,35.60,0,333.93,385.93,81.9,77.2,0.292,110810.7,110810.7,447,0,0,0,L,1151911521,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577323,593590.00
05/08/2014 15:16,0,1.746,ACTIVE,217.35,429.82,59.996,1399576560,"274151322000068","019011112586793",40.00,34.00,0,407.87,457.17,69.6,65.2,0.460,58333.2,58333.2,453,0,0,0,L,1151911521,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577325,593591.00
05/08/2014 15:16,0,2.652,ACTIVE,216.22,359.78,59.991,1399576560,"274151322000054","019011112586793",29.16,33.50,0,332.13,385.63,78.2,73.6,0.499,109412.7,109412.7,448,0,0,0,L,1151911521,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577328,593592.00
05/08/2014 15:16,1,6.030,ACTIVE,219.0,353.99,60.03,1399576561,"040051121000097","019011112586793",27.47,20,0.731,301.50,451.28,164.8,158.9,0.721,288118.90000004,288123.10000003,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576566,593593.00
05/08/2014 15:16,1,6.445,ACTIVE,219.4,332.55,60.03,1399576561,"040051121000095","019011112586793",24.61,22,0.699,300.62,447.82,157.8,152.4,0.692,252139.10000002,252142.80000001,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576570,593594.00
05/08/2014 15:16,1,4.290,ACTIVE,219.3,367.85,60.03,1399576561,"033051125000132","019011112586793",35.97,21,0.677,308.19,450.16,153.5,147.8,0.679,234610.89999952,234614.39999952,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577478,593595.00
05/08/2014 15:16,1,0,NO_COMMUNICATIONS,0,0,0,1399576561,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230866.9999999,230866.9999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577479,593596.00
05/08/2014 15:16,1,0,NO_COMMUNICATIONS,0,0,0,1399576561,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272052.09999982,272052.09999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577479,593597.00
05/08/2014 15:16,1,0,NO_COMMUNICATIONS,0,0,0,1399576561,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257272.90000003,257272.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577479,593598.00
05/08/2014 15:16,1,0,NO_COMMUNICATIONS,0,0,0,1399576561,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298595.79999999,298595.79999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577479,593599.00
05/08/2014 15:16,1,0,NO_COMMUNICATIONS,0,0,0,1399576561,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301444.69999967,301444.69999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577479,593600.00
05/08/2014 15:16,1,0,NO_COMMUNICATIONS,0,0,0,1399576561,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272075.40000006,272075.40000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577479,593601.00
05/08/2014 15:16,1,0,NO_COMMUNICATIONS,0,0,0,1399576561,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274461.70000016,274461.70000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577479,593602.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,111197.5,111197.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577479,593603.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,112061.5,112061.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577479,593604.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,60599.9,60599.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577479,593605.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,111153.6,111153.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577479,593606.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,110604.3,110604.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577479,593607.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,106994.5,106994.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577479,593608.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,106780.4,106780.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577479,593609.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,110810.7,110810.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577479,593610.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,58333.2,58333.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577479,593611.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,109412.7,109412.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577479,593612.00
05/08/2014 15:15,1,4.167,ACTIVE,218.9,371.32,60.03,1399576518,"033051125000135","019011112586793",35.84,22,0.661,306.12,451.32,148.6,143.7,0.655,230866.9999999,230871.1999999,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576522,593613.00
05/08/2014 15:15,1,6.555,ACTIVE,218.2,334.21,60.00,1399576518,"040051121000116","019011112586793",27.19,19,0.789,298.80,449.86,177.3,170.9,0.779,272052.09999982,272057.19999984,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576525,593614.00
05/08/2014 15:15,1,7.029,ACTIVE,218.6,359.76,60.00,1399576518,"040051121000068","019011112586793",24.39,22,0.758,304.56,449.91,170.6,164.4,0.749,257272.90000003,257277.70000004,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576528,593615.00
05/08/2014 15:15,1,4.899,ACTIVE,218.9,335.27,60.00,1399576518,"033051125000118","019011112586793",41.42,22,0.904,316.09,392.80,201.9,196.1,0.886,298595.79999999,298601.99999998,196,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576532,593616.00
05/08/2014 15:15,1,4.827,ACTIVE,218.3,356.09,60.00,1399576518,"033051125000150","019011112586793",40.68,22,0.871,316.37,393.68,195.4,188.7,0.855,301444.69999967,301450.89999967,191,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576535,593617.00
05/08/2014 15:15,1,6.669,ACTIVE,218.9,367.77,60.00,1399576518,"040051121000185","019011112586793",26.78,21,0.787,303.43,450.72,177.7,171.1,0.778,272075.40000006,272081.00000008,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576537,593618.00
05/08/2014 15:15,1,6.565,ACTIVE,217.8,367.91,60.00,1399576518,"040051121000195","019011112586793",26.77,22,0.777,304.48,448.97,174.9,168.2,0.767,274461.70000016,274467.30000016,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576539,593619.00
05/08/2014 15:15,0,7.113,ACTIVE,218.48,379.32,59.975,1399576518,"274151322000083","019011112586793",29.46,36.50,0,337.54,400.06,212.0,202.7,0.840,111204.3,111204.3,450,0,0,0,L,1151911521,1,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576541,593620.00
05/08/2014 15:15,0,7.268,ACTIVE,219.84,376.31,59.975,1399576518,"274151322000076","019011112586793",29.96,34.80,0,339.95,407.87,220.4,210.8,0.849,112068.7,112068.7,453,0,0,0,L,1151911521,1,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576543,593621.00
05/08/2014 15:15,0,4.479,ACTIVE,218.71,434.33,59.970,1399576518,"274151322000094","019011112586793",40.33,35.40,0,390.44,469.79,182.8,174.5,0.698,60605.9,60605.9,455,0,0,0,L,1151911521,1,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576544,593622.00
05/08/2014 15:15,0,6.771,ACTIVE,219.16,381.73,59.986,1399576518,"274151322000052","019011112586793",29.68,35.00,0,337.84,400.66,203.6,194.6,0.773,111160.5,111160.5,451,0,0,0,L,1151911521,1,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576546,593623.00
05/08/2014 15:15,0,7.146,ACTIVE,219.39,373.61,59.991,1399576518,"274151322000085","019011112586793",29.06,35.80,0,337.84,399.76,210.3,201.1,0.782,110611.0,110611.0,445,0,0,0,L,1151911521,1,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576548,593624.00
05/08/2014 15:15,0,7.098,ACTIVE,219.61,363.99,59.975,1399576518,"274151322000087","019011112586793",28.17,57.70,0,337.24,397.05,202.5,193.5,0.769,107001.0,107001.0,450,0,0,0,L,1151911521,1,125.17,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576550,593625.00
05/08/2014 15:15,0,6.953,ACTIVE,218.93,359.78,59.975,1399576518,"274151322000088","019011112586793",29.22,33.30,0,338.14,400.96,205.6,196.5,0.765,106787.2,106787.2,453,0,0,0,L,1151911521,1,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576552,593626.00
05/08/2014 15:15,0,7.238,ACTIVE,218.93,382.93,59.970,1399576518,"274151322000095","019011112586793",29.36,37.50,0,336.34,402.46,215.0,205.6,0.800,110818.1,110818.1,448,0,0,0,L,1151911521,1,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576554,593627.00
05/08/2014 15:15,0,4.502,ACTIVE,220.06,455.97,59.981,1399576518,"274151322000068","019011112586793",41.15,35.40,0,411.78,473.70,188.0,179.5,0.703,58339.6,58339.6,454,0,0,0,L,1151911521,1,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576557,593628.00
05/08/2014 15:15,0,6.500,ACTIVE,218.93,359.48,59.975,1399576518,"274151322000054","019011112586793",29.28,35.20,0,337.24,399.46,192.7,184.0,0.720,109419.7,109419.7,449,0,0,0,L,1151911521,1,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576558,593629.00
05/08/2014 15:15,1,6.443,ACTIVE,219.0,370.43,60.03,1399576518,"040051121000097","019011112586793",27.04,21,0.768,318.52,389.04,173.3,167.0,0.760,288123.10000003,288126.00000001,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576561,593630.00
05/08/2014 15:15,1,6.389,ACTIVE,218.6,342.58,60.03,1399576518,"040051121000095","019011112586793",24.33,22,0.689,319.41,382.35,154.7,149.9,0.680,252142.80000001,252145.50000006,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576563,593631.00
05/08/2014 15:15,1,4.049,ACTIVE,218.7,365.97,60.03,1399576518,"033051125000132","019011112586793",35.74,22,0.639,320.20,379.91,144.0,138.7,0.640,234614.39999952,234616.69999953,200,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576565,593632.00
05/08/2014 15:16,1,6.505,ACTIVE,218.6,323.18,60.03,1399576561,"040051121000097","019011112586793",27.02,21,0.776,316.39,385.27,174.9,168.4,0.766,288126.00000001,288129.2,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576565,593633.00
05/08/2014 15:16,1,6.660,ACTIVE,218.1,374.16,60.03,1399576561,"040051121000095","019011112586793",24.03,23,0.710,317.80,379.39,159.2,153.8,0.701,252145.50000006,252148.30000001,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576568,593634.00
05/08/2014 15:16,1,4.122,ACTIVE,218.6,365.35,60.00,1399576561,"033051125000132","019011112586793",35.51,22,0.645,320.66,377.17,145.6,140.3,0.644,234616.69999953,234619.39999952,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576571,593635.00
05/08/2014 15:16,1,4.121,ACTIVE,218.5,354.50,60.03,1399576561,"033051125000135","019011112586793",35.53,22,0.648,319.21,380.67,145.7,140.6,0.646,230871.1999999,230875.7999999,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576510,593636.00
05/08/2014 15:16,1,6.482,ACTIVE,217.6,370.40,60.03,1399576561,"040051121000116","019011112586793",26.64,19,0.766,317.03,386.34,171.8,165.5,0.757,272057.19999984,272062.69999984,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576513,593637.00
05/08/2014 15:16,1,6.548,ACTIVE,218.6,368.08,60.03,1399576561,"040051121000068","019011112586793",24.01,22,0.695,318.37,383.10,156.4,150.8,0.692,257277.70000004,257282.60000002,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576516,593638.00
05/08/2014 15:16,1,4.485,ACTIVE,217.5,380.35,60.00,1399576561,"033051125000118","019011112586793",40.56,22,0.810,315.84,391.99,181.0,174.9,0.802,298601.99999998,298607.79999999,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576518,593639.00
05/08/2014 15:16,1,4.388,ACTIVE,218.1,351.36,60.00,1399576561,"033051125000150","019011112586793",40.84,22,0.798,314.51,392.49,178.3,172.7,0.786,301450.89999967,301456.59999967,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576520,593640.00
05/08/2014 15:16,1,6.390,ACTIVE,218.7,357.63,60.03,1399576561,"040051121000185","019011112586793",26.53,21,0.752,319.19,386.61,168.7,163.2,0.742,272081.00000008,272086.20000007,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576522,593641.00
05/08/2014 15:16,1,6.286,ACTIVE,217.4,365.90,60.03,1399576561,"040051121000195","019011112586793",26.51,23,0.737,318.03,385.32,165.8,159.1,0.730,274467.30000016,274472.60000016,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576525,593642.00
05/08/2014 15:16,0,6.580,ACTIVE,218.48,378.72,59.975,1399576561,"274151322000083","019011112586793",29.22,37.80,0,336.34,397.66,194.6,185.9,0.773,111210.4,111210.4,451,0,0,0,L,1151911521,0,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576526,593643.00
05/08/2014 15:16,0,6.580,ACTIVE,219.61,381.42,59.996,1399576561,"274151322000076","019011112586793",29.92,35.80,0,342.95,403.97,199.2,190.4,0.765,112075.2,112075.2,454,0,0,0,L,1151911521,0,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576528,593644.00
05/08/2014 15:16,0,4.197,ACTIVE,218.71,428.31,59.986,1399576561,"274151322000094","019011112586793",40.12,36.00,0,411.78,470.69,170.2,162.3,0.645,60611.4,60611.4,456,0,0,0,L,1151911521,0,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576530,593645.00
05/08/2014 15:16,0,6.338,ACTIVE,218.48,369.10,59.981,1399576561,"274151322000052","019011112586793",29.16,35.00,0,337.24,397.96,187.1,178.7,0.716,111166.6,111166.6,452,0,0,0,L,1151911521,0,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576532,593646.00
05/08/2014 15:16,0,6.006,ACTIVE,218.93,363.99,59.986,1399576561,"274151322000085","019011112586793",29.18,37.00,0,338.74,398.26,177.6,169.5,0.663,110617.0,110617.0,446,0,0,0,L,1151911521,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576534,593647.00
05/08/2014 15:16,0,6.113,ACTIVE,218.48,367.00,59.959,1399576561,"274151322000087","019011112586793",27.85,59.30,0,337.54,395.55,172.3,164.4,0.654,107006.7,107006.7,451,0,0,0,L,1151911521,0,124.72,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576535,593648.00
05/08/2014 15:16,0,6.053,ACTIVE,218.48,364.29,59.975,1399576561,"274151322000088","019011112586793",29.30,33.30,0,338.44,395.85,179.4,171.3,0.667,106793.1,106793.1,454,0,0,0,L,1151911521,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576537,593649.00
05/08/2014 15:16,0,6.762,ACTIVE,218.71,381.42,59.970,1399576561,"274151322000095","019011112586793",29.52,38.40,0,335.74,399.76,202.2,193.3,0.756,110824.5,110824.5,449,0,0,0,L,1151911521,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576539,593650.00
05/08/2014 15:16,0,4.035,ACTIVE,219.61,450.86,59.981,1399576561,"274151322000068","019011112586793",40.53,35.80,0,411.48,474.00,165.0,157.3,0.614,58345.0,58345.0,455,0,0,0,L,1151911521,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576541,593651.00
05/08/2014 15:16,0,6.400,ACTIVE,219.16,369.70,60.007,1399576561,"274151322000054","019011112586793",28.94,36.00,0,336.94,397.66,187.6,179.1,0.698,109425.6,109425.6,450,0,0,0,L,1151911521,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576542,593652.00
05/08/2014 15:15,1,5.771,ACTIVE,218.3,365.50,60.03,1399576547,"040051121000097","019011112586793",26.84,21,0.684,317.63,384.16,154.1,148.3,0.681,288129.2,288131.60000004,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576552,593653.00
05/08/2014 15:15,1,6.061,ACTIVE,217.7,348.68,60.03,1399576547,"040051121000095","019011112586793",23.99,23,0.642,318.40,378.44,144.7,139.0,0.638,252148.30000001,252150.40000003,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576555,593654.00
05/08/2014 15:15,1,3.300,ACTIVE,218.1,337.77,60.03,1399576547,"033051125000132","019011112586793",35.61,22,0.519,320.10,374.63,116.9,112.8,0.529,234619.39999952,234621.29999956,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576557,593655.00
05/08/2014 15:15,1,2.800,ACTIVE,217.4,349.48,60.03,1399576547,"033051125000135","019011112586793",35.62,22,0.442,318.65,377.05,99.2,95.8,0.454,230875.7999999,230877.5999999,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577662,593656.00
05/08/2014 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1399576547,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272062.69999984,272062.69999984,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577662,593657.00
05/08/2014 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1399576547,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257282.60000002,257282.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577662,593658.00
05/08/2014 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1399576547,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298607.79999999,298607.79999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577662,593659.00
05/08/2014 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1399576547,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301456.59999967,301456.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577662,593660.00
05/08/2014 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1399576547,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272086.20000007,272086.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577662,593661.00
05/08/2014 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1399576547,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274472.60000016,274472.60000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577662,593662.00
05/08/2014 15:15,0,0,NO_COMMUNICATIONS,0,0,0,1399576547,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,111210.4,111210.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577662,593663.00
05/08/2014 15:15,0,0,NO_COMMUNICATIONS,0,0,0,1399576547,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,112075.2,112075.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577662,593664.00
05/08/2014 15:15,0,0,NO_COMMUNICATIONS,0,0,0,1399576547,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,60611.4,60611.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577662,593665.00
05/08/2014 15:15,0,0,NO_COMMUNICATIONS,0,0,0,1399576547,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,111166.6,111166.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577662,593666.00
05/08/2014 15:15,0,0,NO_COMMUNICATIONS,0,0,0,1399576547,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,110617.0,110617.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577662,593667.00
05/08/2014 15:15,0,0,NO_COMMUNICATIONS,0,0,0,1399576547,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,107006.7,107006.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577662,593668.00
05/08/2014 15:15,0,0,NO_COMMUNICATIONS,0,0,0,1399576547,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,106793.1,106793.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577662,593669.00
05/08/2014 15:15,0,0,NO_COMMUNICATIONS,0,0,0,1399576547,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,110824.5,110824.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577662,593670.00
05/08/2014 15:15,0,0,NO_COMMUNICATIONS,0,0,0,1399576547,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,58345.0,58345.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577662,593671.00
05/08/2014 15:15,0,0,NO_COMMUNICATIONS,0,0,0,1399576547,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,109425.6,109425.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577662,593672.00
05/08/2014 15:34,1,3.426,ACTIVE,216.2,340.22,60.03,1399577667,"040051121000116","019011112586793",26.58,19,0.398,317.00,382.34,90.6,85.8,0.419,272062.69999984,272064.79999986,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577670,593673.00
05/08/2014 15:34,1,3.276,ACTIVE,216.3,334.33,60.03,1399577667,"040051121000068","019011112586793",24.07,22,0.344,318.48,378.26,78.4,74.1,0.372,257282.60000002,257284.60000002,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577672,593674.00
05/08/2014 15:34,1,2.367,ACTIVE,216.8,325.77,60.03,1399577667,"033051125000118","019011112586793",39.98,22,0.418,316.23,386.49,94.2,90.3,0.436,298607.79999999,298610.1,200,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577674,593675.00
05/08/2014 15:34,1,2.356,ACTIVE,216.8,352.45,60.03,1399577667,"033051125000150","019011112586793",40.20,22,0.419,315.18,386.60,94.2,90.5,0.437,301456.59999967,301458.99999967,195,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576511,593676.00
05/08/2014 15:34,1,3.242,ACTIVE,216.5,332.54,60.03,1399577667,"040051121000185","019011112586793",26.08,21,0.369,319.45,381.92,84.1,79.8,0.394,272086.20000007,272088.20000007,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576513,593677.00
05/08/2014 15:34,1,3.356,ACTIVE,216.3,343.36,60.07,1399577667,"040051121000195","019011112586793",26.09,22,0.384,317.62,381.45,87.1,82.5,0.408,274472.60000016,274474.50000016,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576516,593678.00
05/08/2014 15:34,0,3.750,ACTIVE,217.35,365.19,59.996,1399577667,"274151322000083","019011112586793",29.16,36.80,0,337.24,393.15,110.8,105.0,0.446,111212.6,111212.6,452,0,0,0,L,1151911521,1,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576517,593679.00
05/08/2014 15:34,0,4.043,ACTIVE,218.03,355.88,60.002,1399577667,"274151322000076","019011112586793",29.86,35.40,0,339.95,396.15,122.2,116.1,0.464,112077.5,112077.5,455,0,0,0,L,1151911521,1,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576519,593680.00
05/08/2014 15:34,0,2.461,ACTIVE,217.35,431.32,59.991,1399577667,"274151322000094","019011112586793",39.40,36.50,0,403.07,461.68,98.4,93.0,0.376,60613.4,60613.4,457,0,0,0,L,1151911521,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576521,593681.00
05/08/2014 15:34,0,3.580,ACTIVE,216.90,348.96,59.991,1399577667,"274151322000052","019011112586793",29.44,35.00,0,336.94,393.45,106.7,101.1,0.402,111168.8,111168.8,453,0,0,0,L,1151911521,1,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576523,593682.00
05/08/2014 15:34,0,3.480,ACTIVE,217.13,353.17,59.991,1399577667,"274151322000085","019011112586793",28.82,36.30,0,338.44,392.55,101.6,96.1,0.380,110619.1,110619.1,447,0,0,0,L,1151911521,1,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576525,593683.00
05/08/2014 15:34,0,3.299,ACTIVE,216.90,349.26,59.991,1399577667,"274151322000087","019011112586793",27.83,58.50,0,337.54,389.84,93.0,87.9,0.349,107008.7,107008.7,452,0,0,0,L,1151911521,1,123.81,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576526,593684.00
05/08/2014 15:34,0,3.162,ACTIVE,216.45,349.26,59.991,1399577667,"274151322000088","019011112586793",28.90,33.50,0,337.84,391.34,92.6,87.4,0.345,106795.0,106795.0,455,0,0,0,L,1151911521,1,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576528,593685.00
05/08/2014 15:34,0,3.305,ACTIVE,216.22,359.78,59.996,1399577667,"274151322000095","019011112586793",29.40,38.00,0,336.64,396.15,98.3,93.0,0.367,110826.6,110826.6,450,0,0,0,L,1151911521,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576530,593686.00
05/08/2014 15:34,0,2.066,ACTIVE,217.58,428.31,60.002,1399577667,"274151322000068","019011112586793",40.00,35.40,0,409.68,463.18,82.1,77.3,0.301,58346.7,58346.7,456,0,0,0,L,1151911521,1,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576531,593687.00
05/08/2014 15:34,0,3.098,ACTIVE,216.67,348.66,59.996,1399577667,"274151322000054","019011112586793",29.12,35.20,0,337.24,392.85,91.3,86.2,0.345,109427.4,109427.4,451,0,0,0,L,1151911521,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576533,593688.00
05/08/2014 15:34,1,2.947,ACTIVE,216.5,342.21,60.07,1399577667,"040051121000097","019011112586793",26.97,20,0.347,318.65,379.34,79.1,74.8,0.373,288131.60000004,288132.80000003,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576536,593689.00
05/08/2014 15:34,1,2.989,ACTIVE,216.4,327.37,60.03,1399577667,"040051121000095","019011112586793",24.23,22,0.310,319.49,374.35,72.0,67.0,0.333,252150.40000003,252151.50000005,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576539,593690.00
05/08/2014 15:34,1,1.935,ACTIVE,216.6,340.04,60.03,1399577667,"033051125000132","019011112586793",35.32,22,0.296,320.24,365.39,68.0,64.1,0.326,234621.29999956,234622.29999956,206,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576541,593691.00
05/08/2014 15:34,1,1.908,ACTIVE,216.4,333.15,60.03,1399577667,"033051125000135","019011112586793",35.28,22,0.295,318.71,362.34,66.9,63.6,0.319,230877.5999999,230878.3999999,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576544,593692.00
05/08/2014 15:16,1,2.828,ACTIVE,216.8,343.06,60.03,1399576561,"040051121000097","019011112586793",26.86,20,0.330,304.38,451.15,75.6,71.5,0.354,288132.80000003,288134.70000001,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576565,593693.00
05/08/2014 15:16,1,2.980,ACTIVE,215.9,323.58,60.03,1399576561,"040051121000095","019011112586793",24.21,22,0.309,301.45,447.61,71.7,66.7,0.336,252151.50000005,252153.10000001,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576568,593694.00
05/08/2014 15:16,1,2.098,ACTIVE,216.4,338.27,60.00,1399576561,"033051125000132","019011112586793",26.94,21,0.351,305.43,451.15,56.2,65.6,0.359,234622.29999956,234623.79999956,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576570,593695.00
05/08/2014 15:16,1,2.079,ACTIVE,216.3,350.72,60.00,1399576561,"033051125000135","019011112586793",26.98,22,0.350,302.39,453.10,55.8,51.7,0.252,230878.3999999,230879.8999999,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576509,593696.00
05/08/2014 15:16,1,2.783,ACTIVE,216.2,345.96,60.00,1399576561,"040051121000068","019011112586793",24.12,22,0.290,304.26,450.00,66.8,62.3,0.320,257284.60000002,257287.10000002,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576517,593697.00
05/08/2014 15:16,1,2.001,ACTIVE,215.9,325.40,60.03,1399576561,"033051125000118","019011112586793",39.89,22,0.352,318.56,361.52,79.4,75.8,0.371,298610.1,298613.29999999,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576520,593698.00
05/08/2014 15:16,1,1.967,ACTIVE,216.4,340.74,60.03,1399576561,"033051125000150","019011112586793",40.07,21,0.347,317.45,362.93,78.4,74.9,0.368,301458.99999967,301462.19999967,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576523,593699.00
05/08/2014 15:16,1,2.598,ACTIVE,216.3,326.05,60.03,1399576561,"040051121000185","019011112586793",26.24,20,0.296,304.23,450.50,67.8,63.8,0.323,272088.20000007,272091.00000008,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576526,593700.00
05/08/2014 15:16,1,2.554,ACTIVE,215.7,345.38,60.00,1399576561,"040051121000195","019011112586793",26.20,22,0.291,305.85,449.88,66.5,62.6,0.318,274474.50000016,274477.30000016,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576530,593701.00
05/08/2014 15:16,0,2.680,ACTIVE,216.00,352.87,59.981,1399576561,"274151322000083","019011112586793",29.26,35.40,0,331.83,385.33,79.5,74.8,0.314,111216.0,111216.0,453,0,0,0,L,1151911521,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576533,593702.00
05/08/2014 15:16,0,2.789,ACTIVE,216.90,359.18,59.970,1399576561,"274151322000076","019011112586793",29.82,34.00,0,339.95,376.31,84.2,79.3,0.323,112081.1,112081.1,456,0,0,0,L,1151911521,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576535,593703.00
05/08/2014 15:16,0,1.742,ACTIVE,216.90,424.71,59.959,1399576561,"274151322000094","019011112586793",39.64,34.80,0,400.06,461.98,69.6,65.2,0.464,60616.3,60616.3,458,0,0,0,L,1151911521,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576538,593704.00
05/08/2014 15:16,0,2.650,ACTIVE,216.22,352.87,59.970,1399576561,"274151322000052","019011112586793",29.52,33.50,0,333.63,385.33,79.2,74.6,0.301,111172.1,111172.1,454,0,0,0,L,1151911521,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576541,593705.00
05/08/2014 15:16,0,2.592,ACTIVE,216.45,354.67,59.965,1399576561,"274151322000085","019011112586793",29.32,35.00,0,333.03,384.73,77.0,72.4,0.508,110622.3,110622.3,448,0,0,0,L,1151911521,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576544,593706.00
05/08/2014 15:16,0,2.652,ACTIVE,216.22,358.28,59.975,1399576561,"274151322000087","019011112586793",27.67,56.50,0,330.63,385.33,74.2,69.7,0.508,107011.8,107011.8,453,0,0,0,L,1151911521,0,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576546,593707.00
05/08/2014 15:16,0,2.648,ACTIVE,215.77,375.11,59.975,1399576561,"274151322000088","019011112586793",28.88,32.00,0,332.73,385.63,77.5,72.9,0.517,106798.3,106798.3,456,0,0,0,L,1151911521,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577844,593708.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,110826.6,110826.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577844,593709.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,58346.7,58346.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577844,593710.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,109427.4,109427.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577844,593711.00
05/08/2014 15:16,1,0,NO_COMMUNICATIONS,0,0,0,1399576561,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272064.79999986,272064.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399577844,593712.00
05/08/2014 15:15,0,3.258,ACTIVE,216.22,353.17,59.975,1399576522,"274151322000095","019011112586793",29.74,36.00,0,338.74,369.40,98.2,92.9,0.367,110831.1,110831.1,451,0,0,0,L,1151911521,1,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576524,593713.00
05/08/2014 15:15,0,2.020,ACTIVE,217.58,434.33,59.965,1399576522,"274151322000068","019011112586793",40.67,33.30,0,406.67,459.87,81.9,77.2,0.305,58350.5,58350.5,457,0,0,0,L,1151911521,1,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576525,593714.00
05/08/2014 15:15,0,3.137,ACTIVE,216.90,354.37,59.959,1399576522,"274151322000054","019011112586793",29.56,33.50,0,332.73,386.83,93.9,88.7,0.354,109431.6,109431.6,452,0,0,0,L,1151911521,1,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576527,593715.00
05/08/2014 15:15,1,3.010,ACTIVE,215.9,347.10,60.00,1399576522,"040051121000116","019011112586793",26.87,19,0.352,302.60,449.63,80.5,75.5,0.376,272064.79999986,272069.19999984,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576529,593716.00
05/08/2014 15:15,1,2.993,ACTIVE,216.0,326.90,60.00,1399576522,"040051121000097","019011112586793",27.36,20,0.358,319.58,355.48,81.5,77.1,0.381,288134.70000001,288136.50000002,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576532,593717.00
05/08/2014 15:15,1,3.057,ACTIVE,216.0,340.62,60.00,1399576522,"040051121000095","019011112586793",24.51,22,0.322,300.91,447.37,74.5,69.4,0.347,252153.10000001,252154.70000003,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576534,593718.00
05/08/2014 15:15,1,2.115,ACTIVE,216.9,341.47,60.00,1399576522,"033051125000132","019011112586793",26.90,21,0.351,303.32,448.63,56.6,54.3,0.383,234623.79999956,234625.09999957,210,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576536,593719.00
05/08/2014 15:15,1,2.112,ACTIVE,216.2,328.98,60.00,1399576522,"033051125000135","019011112586793",26.91,22,0.354,303.15,450.80,56.5,55.7,0.368,230879.8999999,230881.2999999,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576539,593720.00
05/08/2014 15:15,1,3.101,ACTIVE,216.1,324.74,60.03,1399576522,"040051121000068","019011112586793",24.52,21,0.330,303.32,451.06,75.6,71.2,0.358,257287.10000002,257288.70000004,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576541,593721.00
05/08/2014 15:15,1,2.286,ACTIVE,216.3,324.68,60.00,1399576522,"033051125000118","019011112586793",40.61,21,0.411,318.09,359.10,92.4,88.4,0.426,298613.29999999,298615.19999997,204,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576543,593722.00
05/08/2014 15:15,1,2.358,ACTIVE,216.7,348.52,60.03,1399576522,"033051125000150","019011112586793",40.52,20,0.422,318.54,360.62,95.0,91.2,0.442,301462.19999967,301464.09999967,199,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576545,593723.00
