ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/08/2014 15:15,1,3.244,ACTIVE,217.0,334.06,60.03,1399576522,"040051121000185","019011112586793",26.48,20,0.375,320.40,357.05,85.4,81.1,0.400,272091.00000008,272092.70000007,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576547,593724.00
05/08/2014 15:15,1,3.268,ACTIVE,215.8,349.62,60.00,1399576522,"040051121000195","019011112586793",26.47,22,0.380,307.98,355.54,86.1,81.9,0.401,274477.30000016,274479.00000016,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576550,593725.00
05/08/2014 15:15,0,3.453,ACTIVE,216.45,350.17,59.965,1399576522,"274151322000083","019011112586793",29.66,34.80,0,339.34,371.51,103.7,98.2,0.415,111218.0,111218.0,454,0,0,0,L,1151911521,1,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576551,593726.00
05/08/2014 15:15,0,3.658,ACTIVE,217.58,361.29,59.965,1399576522,"274151322000076","019011112586793",29.96,33.50,0,339.95,373.31,111.0,105.3,0.424,112083.2,112083.2,457,0,0,0,L,1151911521,1,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576553,593727.00
05/08/2014 15:15,0,2.389,ACTIVE,217.13,420.80,59.959,1399576522,"274151322000094","019011112586793",39.58,34.50,0,397.35,451.76,95.9,90.6,0.358,60618.0,60618.0,459,0,0,0,L,1151911521,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576555,593728.00
05/08/2014 15:15,0,3.756,ACTIVE,216.90,362.19,59.970,1399576522,"274151322000052","019011112586793",29.64,32.80,0,339.04,373.01,112.7,106.9,0.433,111174.1,111174.1,455,0,0,0,L,1151911521,1,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576557,593729.00
05/08/2014 15:15,0,3.855,ACTIVE,217.35,362.49,59.959,1399576522,"274151322000085","019011112586793",29.58,34.50,0,338.44,384.73,115.5,109.6,0.442,110624.2,110624.2,449,0,0,0,L,1151911521,1,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576558,593730.00
05/08/2014 15:15,0,3.975,ACTIVE,216.90,357.08,59.975,1399576522,"274151322000087","019011112586793",28.27,56.00,0,338.14,386.53,113.7,107.8,0.433,107013.6,107013.6,454,0,0,0,L,1151911521,1,124.49,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576560,593731.00
05/08/2014 15:15,0,4.086,ACTIVE,217.13,366.10,59.970,1399576522,"274151322000088","019011112586793",29.42,31.80,0,338.44,386.23,121.8,115.7,0.455,106800.2,106800.2,457,0,0,0,L,1151911521,1,124.94,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576562,593732.00
05/08/2014 15:16,1,3.956,ACTIVE,217.1,324.50,60.00,1399576561,"040051121000097","019011112586793",27.36,20,0.477,318.67,376.67,107.7,102.8,0.489,288136.50000002,288139.50000002,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576566,593733.00
05/08/2014 15:16,1,3.952,ACTIVE,216.3,343.53,60.00,1399576561,"040051121000095","019011112586793",24.60,22,0.425,318.09,371.27,96.7,91.4,0.438,252154.70000003,252157.40000002,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576569,593734.00
05/08/2014 15:16,1,2.771,ACTIVE,217.4,325.37,60.03,1399576561,"033051125000132","019011112586793",35.85,21,0.436,303.80,450.36,98.8,94.6,0.457,234625.09999957,234627.59999957,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399576573,593735.00
05/08/2014 15:16,1,2.808,ACTIVE,217.2,354.97,60.03,1399576561,"033051125000135","019011112586793",35.80,21,0.443,304.08,451.77,100.0,96.2,0.459,230881.2999999,230883.8999999,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578005,593736.00
05/08/2014 15:16,1,0,NO_COMMUNICATIONS,0,0,0,1399576561,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272069.19999984,272069.19999984,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578005,593737.00
05/08/2014 15:16,1,0,NO_COMMUNICATIONS,0,0,0,1399576561,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257288.70000004,257288.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578005,593738.00
05/08/2014 15:16,1,0,NO_COMMUNICATIONS,0,0,0,1399576561,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298615.19999997,298615.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578005,593739.00
05/08/2014 15:16,1,0,NO_COMMUNICATIONS,0,0,0,1399576561,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301464.09999967,301464.09999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578005,593740.00
05/08/2014 15:16,1,0,NO_COMMUNICATIONS,0,0,0,1399576561,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272092.70000007,272092.70000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578005,593741.00
05/08/2014 15:16,1,0,NO_COMMUNICATIONS,0,0,0,1399576561,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274479.00000016,274479.00000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578005,593742.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,111218.0,111218.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578005,593743.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,112083.2,112083.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578005,593744.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,60618.0,60618.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578005,593745.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,111174.1,111174.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578005,593746.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,110624.2,110624.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578005,593747.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,107013.6,107013.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578005,593748.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,106800.2,106800.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578005,593749.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,110831.1,110831.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578005,593750.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,58350.5,58350.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578005,593751.00
05/08/2014 15:16,0,0,NO_COMMUNICATIONS,0,0,0,1399576561,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,109431.6,109431.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578005,593752.00
05/08/2014 15:47,1,6.073,ACTIVE,216.5,326.95,60.00,1399578430,"040051121000116","019011112586793",26.95,18,0.727,302.13,450.06,162.9,156.5,0.723,272069.19999984,272085.99999985,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578433,593753.00
05/08/2014 15:47,1,6.169,ACTIVE,217.5,328.05,60.03,1399578430,"040051121000068","019011112586793",24.17,21,0.660,304.28,450.34,148.4,142.8,0.662,257288.70000004,257303.70000004,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578436,593754.00
05/08/2014 15:47,1,4.445,ACTIVE,216.7,318.62,60.03,1399578430,"033051125000118","019011112586793",40.85,21,0.813,315.70,384.61,180.7,175.1,0.802,298615.19999997,298633.79999999,206,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578438,593755.00
05/08/2014 15:47,1,4.468,ACTIVE,217.4,377.74,60.03,1399578430,"033051125000150","019011112586793",40.66,20,0.811,313.22,385.54,180.7,174.9,0.797,301464.09999967,301482.99999967,201,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578441,593756.00
05/08/2014 15:47,1,6.131,ACTIVE,217.6,374.25,60.00,1399578430,"040051121000185","019011112586793",26.70,20,0.726,303.45,450.38,162.9,157.3,0.719,272092.70000007,272109.40000006,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578443,593757.00
05/08/2014 15:47,1,6.127,ACTIVE,216.7,338.47,60.03,1399578430,"040051121000195","019011112586793",26.69,22,0.724,304.42,449.56,162.7,156.4,0.721,274479.00000016,274495.80000016,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578445,593758.00
05/08/2014 15:47,0,6.391,ACTIVE,218.48,379.32,59.959,1399578430,"274151322000083","019011112586793",29.52,35.80,0,332.43,392.85,190.9,182.3,0.765,111237.9,111237.9,455,0,0,0,L,1151911521,1,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578447,593759.00
05/08/2014 15:47,0,6.674,ACTIVE,219.84,379.02,59.954,1399578430,"274151322000076","019011112586793",29.90,35.00,0,338.44,396.45,202.3,193.3,0.773,112104.3,112104.3,458,0,0,0,L,1151911521,1,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578448,593760.00
05/08/2014 15:47,0,4.254,ACTIVE,218.71,440.64,59.949,1399578430,"274151322000094","019011112586793",39.64,35.20,0,397.05,472.50,170.1,162.3,0.645,60635.8,60635.8,460,0,0,0,L,1151911521,1,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578195,593761.00
05/08/2014 15:47,0,6.432,ACTIVE,218.48,360.38,59.954,1399578430,"274151322000052","019011112586793",29.50,34.50,0,333.63,392.85,192.0,183.4,0.729,111194.2,111194.2,456,0,0,0,L,1151911521,1,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578197,593762.00
05/08/2014 15:47,0,6.357,ACTIVE,218.93,379.92,59.949,1399578430,"274151322000085","019011112586793",29.22,35.40,0,334.24,393.15,188.1,179.6,0.707,110643.9,110643.9,450,0,0,0,L,1151911521,1,125.40,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578199,593763.00
05/08/2014 15:47,0,6.303,ACTIVE,218.48,378.72,59.954,1399578430,"274151322000087","019011112586793",28.37,57.70,0,331.83,391.04,181.0,172.7,0.689,107032.5,107032.5,455,0,0,0,L,1151911521,1,124.94,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578201,593764.00
05/08/2014 15:47,0,6.338,ACTIVE,218.48,370.90,59.954,1399578430,"274151322000088","019011112586793",29.06,32.60,0,334.54,391.94,186.3,177.9,0.694,106819.7,106819.7,458,0,0,0,L,1151911521,1,125.62,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578203,593765.00
05/08/2014 15:47,0,6.787,ACTIVE,218.48,359.48,59.959,1399578430,"274151322000095","019011112586793",29.70,37.50,0,336.34,396.15,204.1,195.1,0.765,110853.6,110853.6,452,0,0,0,L,1151911521,1,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578205,593766.00
05/08/2014 15:47,0,4.182,ACTIVE,219.84,455.37,59.949,1399578430,"274151322000068","019011112586793",40.91,34.80,0,401.26,467.99,173.5,165.5,0.650,58369.7,58369.7,458,0,0,0,L,1151911521,1,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578207,593767.00
05/08/2014 15:47,0,6.328,ACTIVE,218.93,363.39,59.938,1399578430,"274151322000054","019011112586793",29.44,34.80,0,332.43,393.75,188.7,180.2,0.712,109452.7,109452.7,453,0,0,0,L,1151911521,1,125.62,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578209,593768.00
05/08/2014 15:47,1,6.119,ACTIVE,218.1,365.03,60.00,1399578430,"040051121000097","019011112586793",27.12,20,0.734,303.16,451.00,165.1,159.3,0.725,288139.50000002,288155.00000002,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578211,593769.00
05/08/2014 15:47,1,6.080,ACTIVE,217.3,327.18,60.00,1399578430,"040051121000095","019011112586793",24.23,22,0.654,300.67,447.67,146.6,141.3,0.654,252157.40000002,252171.10000001,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578213,593770.00
05/08/2014 15:47,1,3.905,ACTIVE,218.0,346.92,60.03,1399578430,"033051125000132","019011112586793",35.81,21,0.616,306.17,450.69,139.1,133.7,0.623,234627.59999957,234640.39999952,214,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578216,593771.00
05/08/2014 15:47,1,3.850,ACTIVE,217.7,369.46,60.00,1399578430,"033051125000135","019011112586793",35.66,21,0.610,304.04,452.82,136.6,132.2,0.610,230883.8999999,230896.6999999,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399578218,593772.00
05/08/2014 16:02,1,5.139,ACTIVE,216.7,363.61,60.00,1399579329,"040051121000097","019011112586793",27.04,20,0.616,315.44,382.87,138.2,133.2,0.619,288155.00000002,288187.80000003,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399579331,593773.00
05/08/2014 16:02,1,5.104,ACTIVE,216.1,328.07,60.00,1399579329,"040051121000095","019011112586793",24.29,22,0.549,298.98,447.57,123.3,118.3,0.552,252171.10000001,252200.3,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399579333,593774.00
05/08/2014 16:02,1,3.286,ACTIVE,216.9,325.98,60.00,1399579329,"033051125000132","019011112586793",35.57,20,0.517,304.36,450.88,116.3,111.9,0.529,234640.39999952,234668.09999957,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399579336,593775.00
05/08/2014 16:02,1,3.213,ACTIVE,217.0,327.91,60.00,1399579329,"033051125000135","019011112586793",35.79,22,0.510,303.33,453.15,114.4,110.5,0.517,230896.6999999,230924.2999999,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399579338,593776.00
05/08/2014 16:02,1,5.087,ACTIVE,216.2,322.70,60.00,1399579329,"040051121000116","019011112586793",26.63,19,0.602,316.15,379.99,134.8,129.4,0.605,272085.99999985,272120.09999981,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399579341,593777.00
05/08/2014 16:02,1,5.097,ACTIVE,217.2,349.18,60.00,1399579329,"040051121000068","019011112586793",24.11,22,0.544,301.69,450.42,122.3,117.8,0.551,257303.70000004,257334.8,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399579343,593778.00
05/08/2014 16:02,1,3.606,ACTIVE,215.8,320.97,60.00,1399579329,"033051125000118","019011112586793",40.40,21,0.651,314.85,384.48,145.0,139.8,0.652,298633.79999999,298671.90000001,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399579346,593779.00
05/08/2014 16:02,1,3.642,ACTIVE,216.7,365.17,60.00,1399579329,"033051125000150","019011112586793",40.57,21,0.658,314.31,386.11,147.0,141.9,0.658,301482.99999967,301521.09999967,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399579348,593780.00
05/08/2014 16:02,1,5.047,ACTIVE,216.9,343.34,60.00,1399579329,"040051121000185","019011112586793",26.57,20,0.595,317.76,379.59,133.4,128.6,0.597,272109.40000006,272143.60000005,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399579350,593781.00
05/08/2014 16:02,1,5.144,ACTIVE,216.1,346.78,60.00,1399579329,"040051121000195","019011112586793",26.33,22,0.600,317.56,380.10,134.7,129.2,0.606,274495.80000016,274529.90000016,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399579352,593782.00
05/08/2014 16:02,0,5.400,ACTIVE,217.13,350.47,59.986,1399579329,"274151322000083","019011112586793",29.06,36.50,0,336.34,393.15,158.8,151.4,0.632,111278.0,111278.0,456,0,0,0,L,1151911521,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399579354,593783.00
05/08/2014 16:02,0,5.525,ACTIVE,218.03,357.38,59.954,1399579329,"274151322000076","019011112586793",29.70,34.50,0,338.44,399.76,166.0,158.3,0.641,112146.6,112146.6,459,0,0,0,L,1151911521,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399579356,593784.00
05/08/2014 16:02,0,3.314,ACTIVE,217.13,434.63,59.965,1399579329,"274151322000094","019011112586793",40.49,35.80,0,403.37,467.99,138.1,131.3,0.535,60671.4,60671.4,461,0,0,0,L,1151911521,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399579358,593785.00
05/08/2014 16:02,0,5.383,ACTIVE,217.58,363.09,59.954,1399579329,"274151322000052","019011112586793",29.54,34.00,0,336.94,393.45,161.0,153.4,0.610,111234.1,111234.1,457,0,0,0,L,1151911521,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399579360,593786.00
05/08/2014 16:02,0,5.330,ACTIVE,217.58,351.37,59.959,1399579329,"274151322000085","019011112586793",29.10,35.40,0,337.84,393.15,157.0,149.6,0.597,110682.9,110682.9,451,0,0,0,L,1151911521,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399579362,593787.00
05/08/2014 16:02,0,5.305,ACTIVE,217.13,361.29,59.959,1399579329,"274151322000087","019011112586793",27.95,58.50,0,332.43,391.34,150.1,143.0,0.583,107070.0,107070.0,456,0,0,0,L,1151911521,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399579364,593788.00
05/08/2014 16:02,0,5.320,ACTIVE,217.13,374.81,59.954,1399579329,"274151322000088","019011112586793",29.02,32.60,0,337.24,392.55,156.4,149.0,0.579,106858.3,106858.3,459,0,0,0,L,1151911521,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399579365,593789.00
05/08/2014 16:02,0,5.723,ACTIVE,217.13,357.98,59.954,1399579329,"274151322000095","019011112586793",29.62,37.30,0,336.64,396.45,171.6,163.7,0.654,110895.8,110895.8,453,0,0,0,L,1151911521,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399579367,593790.00
05/08/2014 16:02,0,3.553,ACTIVE,218.48,433.42,59.954,1399579329,"274151322000068","019011112586793",40.61,35.40,0,400.66,473.40,143.2,136.2,0.535,58405.6,58405.6,459,0,0,0,L,1151911521,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399579369,593791.00
05/08/2014 16:02,0,5.293,ACTIVE,217.35,355.88,59.959,1399579329,"274151322000054","019011112586793",29.30,34.50,0,336.94,393.75,156.9,149.6,0.597,109491.7,109491.7,454,0,0,0,L,1151911521,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399579370,593792.00
05/08/2014 16:15,1,4.535,ACTIVE,216.8,362.48,60.00,1399580103,"040051121000097","019011112586793",26.98,20,0.541,317.46,373.77,121.7,116.5,0.548,288187.80000003,288215.90000005,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399580105,593793.00
05/08/2014 16:15,1,4.222,ACTIVE,216.5,346.69,60.03,1399580103,"040051121000095","019011112586793",24.16,22,0.448,318.11,368.33,101.5,96.8,0.459,252200.3,252225.40000002,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399580108,593794.00
05/08/2014 16:15,1,2.627,ACTIVE,217.1,342.21,60.00,1399580103,"033051125000132","019011112586793",35.31,21,0.408,318.83,366.42,92.3,88.2,0.426,234668.09999957,234691.89999952,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399580110,593795.00
05/08/2014 16:15,1,2.546,ACTIVE,217.1,327.14,60.03,1399580103,"033051125000135","019011112586793",35.66,21,0.401,318.99,367.00,90.3,86.7,0.420,230924.2999999,230947.8999999,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399580112,593796.00
05/08/2014 16:15,1,4.018,ACTIVE,216.0,329.94,60.03,1399580103,"040051121000116","019011112586793",26.82,19,0.474,317.15,372.31,107.2,102.2,0.490,272120.09999981,272147.79999986,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399580115,593797.00
05/08/2014 16:15,1,4.053,ACTIVE,216.4,347.19,60.00,1399580103,"040051121000068","019011112586793",24.19,22,0.430,317.47,368.93,97.5,92.7,0.450,257334.8,257359.90000002,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399580117,593798.00
05/08/2014 16:15,1,2.920,ACTIVE,217.0,327.20,60.03,1399580103,"033051125000118","019011112586793",40.20,22,0.521,314.63,376.98,116.8,112.8,0.528,298671.90000001,298702.69999996,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399580119,593799.00
05/08/2014 16:15,1,2.886,ACTIVE,217.3,358.55,60.03,1399580103,"033051125000150","019011112586793",40.49,21,0.518,314.96,377.47,116.2,112.4,0.529,301521.09999967,301551.99999967,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399580121,593800.00
05/08/2014 16:15,1,3.772,ACTIVE,216.8,343.60,60.00,1399580103,"040051121000185","019011112586793",26.48,20,0.439,318.43,372.35,99.4,94.7,0.455,272143.60000005,272171.20000007,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399580124,593801.00
05/08/2014 16:15,1,3.824,ACTIVE,216.9,334.75,60.00,1399580103,"040051121000195","019011112586793",26.33,22,0.442,317.71,372.62,100.2,95.5,0.461,274529.90000016,274557.50000016,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399580126,593802.00
05/08/2014 16:15,0,4.129,ACTIVE,217.58,351.37,59.959,1399580103,"274151322000083","019011112586793",29.74,35.60,0,338.14,388.04,124.5,118.2,0.499,111310.6,111310.6,457,0,0,0,L,1151911521,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399580127,593803.00
05/08/2014 16:15,0,4.334,ACTIVE,218.48,353.17,59.954,1399580103,"274151322000076","019011112586793",30.08,34.50,0,338.14,389.24,131.9,125.4,0.508,112180.9,112180.9,460,0,0,0,L,1151911521,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399580130,593804.00
05/08/2014 16:15,0,2.906,ACTIVE,218.26,429.22,59.949,1399580103,"274151322000094","019011112586793",39.16,35.60,0,400.66,462.58,114.8,108.9,0.442,60700.3,60700.3,462,0,0,0,L,1151911521,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399580131,593805.00
05/08/2014 16:15,0,4.514,ACTIVE,217.58,349.86,59.965,1399580103,"274151322000052","019011112586793",29.60,34.30,0,337.84,388.04,135.3,128.7,0.517,111266.5,111266.5,458,0,0,0,L,1151911521,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399580133,593806.00
05/08/2014 16:15,0,4.514,ACTIVE,218.03,367.00,59.949,1399580103,"274151322000085","019011112586793",29.26,35.60,0,338.44,387.14,133.7,127.1,0.504,110714.5,110714.5,452,0,0,0,L,1151911521,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399580135,593807.00
05/08/2014 16:15,0,4.480,ACTIVE,218.03,367.30,59.954,1399580103,"274151322000087","019011112586793",27.91,58.80,0,338.14,385.63,126.5,120.2,0.491,107100.3,107100.3,457,0,0,0,L,1151911521,0,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399580136,593808.00
05/08/2014 16:15,0,4.266,ACTIVE,217.35,352.57,59.954,1399580103,"274151322000088","019011112586793",29.14,32.80,0,338.14,386.53,125.8,119.5,0.468,106889.6,106889.6,460,0,0,0,L,1151911521,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399580139,593809.00
05/08/2014 16:15,0,4.471,ACTIVE,217.58,351.37,59.944,1399580103,"274151322000095","019011112586793",29.64,37.00,0,337.84,390.44,134.2,127.6,0.504,110930.0,110930.0,454,0,0,0,L,1151911521,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399580140,593810.00
05/08/2014 16:15,0,2.793,ACTIVE,218.48,424.71,59.954,1399580103,"274151322000068","019011112586793",39.60,35.00,0,401.56,462.88,112.0,106.2,0.424,58434.8,58434.8,460,0,0,0,L,1151911521,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399580142,593811.00
05/08/2014 16:15,0,4.045,ACTIVE,217.35,364.29,59.949,1399580103,"274151322000054","019011112586793",29.24,34.50,0,338.14,387.74,119.8,113.7,0.451,109523.3,109523.3,455,0,0,0,L,1151911521,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399580144,593812.00
05/08/2014 16:30,1,2.795,ACTIVE,216.4,338.56,60.03,1399581004,"040051121000097","019011112586793",27.34,19,0.331,318.02,372.20,76.0,71.6,0.354,288215.90000005,288243.2,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581006,593813.00
05/08/2014 16:30,1,2.860,ALERT,215.9,338.09,60.00,1399581004,"040051121000095","019011112586793",24.72,21,0.302,318.37,367.46,70.3,65.1,0.330,252225.40000002,252249.60000001,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399581009,593814.00
05/08/2014 16:30,1,1.983,ACTIVE,216.8,373.26,60.00,1399581004,"033051125000132","019011112586793",27.21,20,0.294,303.65,450.98,53.7,63.2,0.164,234691.89999952,234714.49999954,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581011,593815.00
05/08/2014 16:30,1,1.939,ACTIVE,216.8,339.03,60.03,1399581004,"033051125000135","019011112586793",27.79,20,0.302,303.47,453.60,53.6,57.7,0.338,230947.8999999,230970.1999999,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581014,593816.00
05/08/2014 16:30,1,2.818,ACTIVE,216.3,348.61,60.03,1399581004,"040051121000116","019011112586793",26.98,18,0.328,317.56,370.95,75.6,70.9,0.356,272147.79999986,272174.59999981,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581016,593817.00
05/08/2014 16:30,1,2.927,ACTIVE,216.8,323.86,60.03,1399581004,"040051121000068","019011112586793",24.41,21,0.309,308.64,368.34,71.1,66.7,0.339,257359.90000002,257384.3,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581018,593818.00
05/08/2014 16:30,1,2.143,ACTIVE,216.4,340.59,60.03,1399581004,"033051125000118","019011112586793",40.48,20,0.383,317.17,375.90,86.3,82.4,0.404,298702.69999996,298732.40000001,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581020,593819.00
05/08/2014 16:30,1,2.171,ACTIVE,217.2,350.48,60.03,1399581004,"033051125000150","019011112586793",40.50,20,0.387,316.43,376.37,87.5,83.8,0.408,301551.99999967,301581.99999967,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581023,593820.00
05/08/2014 16:30,1,2.947,ACTIVE,216.9,351.20,60.03,1399581004,"040051121000185","019011112586793",26.53,19,0.339,319.78,372.03,77.8,73.5,0.364,272171.20000007,272197.80000009,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581025,593821.00
05/08/2014 16:30,1,2.896,ACTIVE,217.1,342.33,60.03,1399581004,"040051121000195","019011112586793",26.43,20,0.333,319.72,370.94,76.2,72.1,0.360,274557.50000016,274584.00000016,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581027,593822.00
05/08/2014 16:30,0,3.061,ACTIVE,217.13,349.56,59.970,1399581004,"274151322000083","019011112586793",29.66,34.00,0,337.54,386.23,91.9,86.8,0.367,111342.3,111342.3,458,0,0,0,L,1151911521,0,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581029,593823.00
05/08/2014 16:30,0,3.207,ACTIVE,217.58,348.96,59.981,1399581004,"274151322000076","019011112586793",30.22,32.40,0,338.44,387.74,98.2,92.8,0.376,112214.2,112214.2,461,0,0,0,L,1151911521,0,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581030,593824.00
05/08/2014 16:30,0,1.973,ACTIVE,217.13,428.01,59.986,1399581004,"274151322000094","019011112586793",39.50,34.30,0,401.26,462.88,79.0,74.3,0.305,60728.1,60728.1,463,0,0,0,L,1151911521,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581032,593825.00
05/08/2014 16:30,0,3.043,ACTIVE,216.45,358.58,59.970,1399581004,"274151322000052","019011112586793",29.62,32.20,0,337.54,385.93,91.2,86.1,0.340,111297.9,111297.9,459,0,0,0,L,1151911521,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581034,593826.00
05/08/2014 16:30,0,2.951,ACTIVE,217.13,359.18,59.975,1399581004,"274151322000085","019011112586793",29.54,34.30,0,338.44,384.13,88.5,83.5,0.336,110745.1,110745.1,453,0,0,0,L,1151911521,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581036,593827.00
05/08/2014 16:30,0,2.965,ACTIVE,217.13,353.47,59.986,1399581004,"274151322000087","019011112586793",28.15,56.80,0,337.84,383.23,84.5,79.7,0.314,107129.7,107129.7,458,0,0,0,L,1151911521,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581038,593828.00
05/08/2014 16:30,0,2.902,ACTIVE,216.67,351.37,59.975,1399581004,"274151322000088","019011112586793",29.52,31.00,0,338.14,384.73,86.8,81.9,0.323,106919.8,106919.8,461,0,0,0,L,1151911521,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581040,593829.00
05/08/2014 16:30,0,3.158,ACTIVE,217.13,349.86,59.970,1399581004,"274151322000095","019011112586793",29.76,34.80,0,337.24,388.04,95.2,89.9,0.354,110963.3,110963.3,455,0,0,0,L,1151911521,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581041,593830.00
05/08/2014 16:30,0,1.979,ACTIVE,218.03,433.12,59.965,1399581004,"274151322000068","019011112586793",40.39,34.30,0,402.77,465.28,79.9,75.2,0.287,58462.8,58462.8,461,0,0,0,L,1151911521,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581043,593831.00
05/08/2014 16:30,0,2.994,ACTIVE,217.58,348.96,59.970,1399581004,"274151322000054","019011112586793",29.68,32.80,0,337.84,385.63,90.0,84.9,0.340,109553.9,109553.9,456,0,0,0,L,1151911521,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581045,593832.00
05/08/2014 16:45,1,2.943,ACTIVE,216.1,332.52,60.03,1399581903,"040051121000097","019011112586793",27.57,18,0.356,302.41,449.92,80.7,76.7,0.378,288243.2,288259.60000004,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581905,593833.00
05/08/2014 16:45,1,3.085,ACTIVE,215.5,425.79,60.03,1399581903,"040051121000095","019011112586793",20.79,20,0.309,299.20,447.05,63.8,42.5,0.164,252249.60000001,252263.70000003,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581907,593834.00
05/08/2014 16:45,1,1.934,ACTIVE,216.4,375.80,60.03,1399581903,"033051125000132","019011112586793",27.81,19,0.287,304.36,451.31,53.5,46.4,0.161,234714.49999954,234727.29999955,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581910,593835.00
05/08/2014 16:45,1,1.919,ALERT,215.9,325.52,60.03,1399581903,"033051125000135","019011112586793",28.20,20,0.340,304.28,452.68,53.8,42.2,0.349,230970.1999999,230983.0999999,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399581912,593836.00
05/08/2014 16:45,1,2.819,ACTIVE,215.4,347.74,60.03,1399581903,"040051121000116","019011112586793",27.19,17,0.332,301.43,450.00,76.2,71.4,0.360,272174.59999981,272190.59999981,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581915,593837.00
05/08/2014 16:45,1,2.750,ACTIVE,216.2,325.97,60.03,1399581903,"040051121000068","019011112586793",24.85,19,0.297,302.60,450.55,68.0,63.8,0.325,257384.3,257398.70000004,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581917,593838.00
05/08/2014 16:45,1,2.150,ACTIVE,216.2,332.13,60.03,1399581903,"033051125000118","019011112586793",26.91,19,0.347,302.79,450.68,57.5,48.7,0.364,298732.40000001,298748.69999996,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581919,593839.00
05/08/2014 16:45,1,2.215,ACTIVE,215.9,356.91,60.00,1399581903,"033051125000150","019011112586793",26.92,19,0.290,301.93,452.35,59.3,48.6,0.413,301581.99999967,301598.29999967,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581921,593840.00
05/08/2014 16:45,1,2.895,ACTIVE,216.5,349.08,60.03,1399581903,"040051121000185","019011112586793",26.79,18,0.336,302.40,450.58,77.1,72.8,0.364,272197.80000009,272213.50000008,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581924,593841.00
05/08/2014 16:45,1,2.931,ACTIVE,216.2,338.78,60.03,1399581903,"040051121000195","019011112586793",26.75,19,0.344,304.09,450.36,78.0,74.1,0.367,274584.00000016,274599.60000016,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581926,593842.00
05/08/2014 16:45,0,3.133,ACTIVE,217.13,350.17,59.986,1399581903,"274151322000083","019011112586793",30.04,30.50,0,330.33,385.33,95.2,90.0,0.376,111361.6,111361.6,459,0,0,0,L,1151911521,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581928,593843.00
05/08/2014 16:45,0,3.258,ACTIVE,217.80,351.67,59.975,1399581903,"274151322000076","019011112586793",30.49,29.00,0,333.03,384.43,100.6,95.2,0.384,112234.7,112234.7,462,0,0,0,L,1151911521,0,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581929,593844.00
05/08/2014 16:45,0,2.029,ACTIVE,216.90,440.04,59.970,1399581903,"274151322000094","019011112586793",40.83,31.00,0,339.04,474.30,84.1,79.2,0.314,60745.0,60745.0,464,0,0,0,L,1151911521,0,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581931,593845.00
05/08/2014 16:45,0,3.117,ACTIVE,217.35,356.18,59.970,1399581903,"274151322000052","019011112586793",30.10,29.30,0,330.63,385.33,95.0,89.7,0.349,111317.2,111317.2,460,0,0,0,L,1151911521,0,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581933,593846.00
05/08/2014 16:45,0,3.070,ACTIVE,217.35,349.56,59.996,1399581903,"274151322000085","019011112586793",29.84,31.00,0,333.03,385.33,92.8,87.7,0.349,110763.9,110763.9,454,0,0,0,L,1151911521,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581935,593847.00
05/08/2014 16:45,0,3.061,ACTIVE,217.35,354.97,59.965,1399581903,"274151322000087","019011112586793",29.02,52.80,0,332.13,386.23,89.9,84.8,0.340,107147.9,107147.9,459,0,0,0,L,1151911521,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581937,593848.00
05/08/2014 16:45,0,2.955,ACTIVE,216.90,355.88,59.965,1399581903,"274151322000088","019011112586793",30.08,28.30,0,330.63,386.53,90.0,84.9,0.327,106938.3,106938.3,462,0,0,0,L,1151911521,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581939,593849.00
05/08/2014 16:45,0,3.238,ACTIVE,216.67,356.18,59.970,1399581903,"274151322000095","019011112586793",30.04,31.50,0,332.73,385.63,98.4,93.1,0.362,110983.7,110983.7,456,0,0,0,L,1151911521,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581940,593850.00
05/08/2014 16:45,0,2.012,ACTIVE,217.80,434.63,59.970,1399581903,"274151322000068","019011112586793",40.65,30.50,0,340.55,480.31,81.3,76.5,0.292,58480.0,58480.0,462,0,0,0,L,1151911521,0,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581942,593851.00
05/08/2014 16:45,0,2.977,ACTIVE,216.90,355.58,59.965,1399581903,"274151322000054","019011112586793",29.90,30.30,0,332.13,385.93,90.2,85.1,0.336,109572.9,109572.9,457,0,0,0,L,1151911521,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399581944,593852.00
05/08/2014 17:00,1,2.786,ACTIVE,215.3,344.03,60.03,1399582803,"040051121000097","019011112586793",27.39,18,0.336,315.68,356.53,75.9,72.2,0.356,288259.60000004,288278.50000002,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399582805,593853.00
05/08/2014 17:00,1,2.779,ACTIVE,214.8,331.59,60.03,1399582803,"040051121000095","019011112586793",24.62,20,0.293,296.11,441.09,68.0,62.8,0.322,252263.70000003,252280.50000004,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399582807,593854.00
05/08/2014 17:00,1,1.861,ACTIVE,215.3,376.90,60.03,1399582803,"033051125000132","019011112586793",29.01,19,0.301,304.14,448.94,53.7,63.1,0.159,234727.29999955,234739.99999954,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399582810,593855.00
05/08/2014 17:00,1,1.805,ACTIVE,214.6,337.20,60.03,1399582803,"033051125000135","019011112586793",30.23,19,0.284,302.43,450.97,54.3,58.8,0.373,230983.0999999,230995.8999999,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399582812,593856.00
05/08/2014 17:00,1,2.646,ACTIVE,214.4,321.93,60.03,1399582803,"040051121000116","019011112586793",26.96,17,0.310,315.84,353.68,71.0,66.4,0.336,272190.59999981,272209.29999986,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399582814,593857.00
05/08/2014 17:00,1,2.582,ACTIVE,214.8,395.79,60.03,1399582803,"040051121000068","019011112586793",24.65,19,0.370,300.79,451.27,63.3,59.1,0.160,257398.70000004,257415.60000002,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399582816,593858.00
05/08/2014 17:00,1,1.866,ACTIVE,214.4,324.35,60.03,1399582803,"033051125000118","019011112586793",40.79,19,0.337,302.04,448.71,75.7,72.2,0.359,298748.69999996,298765.29999998,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399582819,593859.00
05/08/2014 17:00,1,1.866,ACTIVE,214.6,347.23,60.03,1399582803,"033051125000150","019011112586793",40.48,19,0.333,301.10,451.64,75.1,71.3,0.359,301598.29999967,301614.99999967,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399582821,593860.00
05/08/2014 17:00,1,2.483,ACTIVE,215.3,330.77,60.03,1399582803,"040051121000185","019011112586793",26.67,18,0.289,318.52,354.41,65.9,62.2,0.311,272213.50000008,272232.10000004,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399582823,593861.00
05/08/2014 17:00,1,2.456,ACTIVE,214.6,323.04,60.03,1399582803,"040051121000195","019011112586793",26.65,19,0.286,317.19,353.48,65.1,61.2,0.314,274599.60000016,274618.10000016,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399582825,593862.00
05/08/2014 17:00,0,2.633,ACTIVE,216.00,354.37,59.986,1399582803,"274151322000083","019011112586793",29.76,30.80,0,338.74,371.81,79.2,74.6,0.318,111384.1,111384.1,460,0,0,0,L,1151911521,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399582827,593863.00
05/08/2014 17:00,0,2.727,ACTIVE,216.67,351.37,59.986,1399582803,"274151322000076","019011112586793",30.26,29.30,0,339.95,373.61,83.5,78.7,0.318,112258.5,112258.5,463,0,0,0,L,1151911521,0,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399582829,593864.00
05/08/2014 17:00,0,1.701,ACTIVE,216.22,438.53,59.991,1399582803,"274151322000094","019011112586793",39.96,31.50,0,409.38,476.41,68.8,64.5,0.468,60764.6,60764.6,465,0,0,0,L,1151911521,0,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399582830,593865.00
05/08/2014 17:00,0,2.615,ACTIVE,215.77,352.27,59.986,1399582803,"274151322000052","019011112586793",29.70,29.30,0,338.44,371.81,78.7,74.1,0.301,111339.5,111339.5,461,0,0,0,L,1151911521,0,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399582832,593866.00
05/08/2014 17:00,0,2.572,ACTIVE,216.00,369.40,59.991,1399582803,"274151322000085","019011112586793",29.58,31.00,0,333.63,384.13,77.0,72.4,0.526,110785.7,110785.7,455,0,0,0,L,1151911521,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399582834,593867.00
05/08/2014 17:00,0,2.543,ACTIVE,216.00,351.97,59.981,1399582803,"274151322000087","019011112586793",28.98,52.00,0,332.13,383.23,74.7,70.1,0.504,107169.2,107169.2,460,0,0,0,L,1151911521,0,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399582836,593868.00
05/08/2014 17:00,0,2.518,ACTIVE,216.00,352.87,60.002,1399582803,"274151322000088","019011112586793",29.42,28.30,0,331.53,384.13,75.0,70.4,0.499,106959.8,106959.8,463,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399582838,593869.00
05/08/2014 17:00,0,2.740,ACTIVE,215.77,354.37,59.996,1399582803,"274151322000095","019011112586793",29.82,31.80,0,339.04,373.61,82.7,77.9,0.309,111007.5,111007.5,457,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399582839,593870.00
05/08/2014 17:00,0,1.713,ACTIVE,216.67,441.84,60.012,1399582803,"274151322000068","019011112586793",40.30,31.50,0,404.57,478.51,69.4,65.1,0.468,58499.7,58499.7,463,0,0,0,L,1151911521,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399582841,593871.00
