ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/08/2014 17:00,0,2.574,ACTIVE,216.00,370.00,59.991,1399582803,"274151322000054","019011112586793",29.68,29.80,0,331.83,385.03,77.4,72.8,0.530,109594.8,109594.8,458,0,0,0,L,1151911521,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399582843,593872.00
05/08/2014 17:15,1,1.924,ACTIVE,214.7,400.65,60.00,1399583702,"040051121000097","019011112586793",27.19,18,0.276,301.43,451.12,52.0,55.4,0.240,288278.50000002,288292.10000004,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399583705,593873.00
05/08/2014 17:15,1,1.928,ACTIVE,214.8,421.98,60.03,1399583702,"040051121000095","019011112586793",24.60,19,0.274,299.35,446.51,47.2,37.5,0.092,252280.50000004,252292.50000004,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399583708,593874.00
05/08/2014 17:15,1,1.241,ACTIVE,215.3,361.35,60.03,1399583702,"033051125000132","019011112586793",36.02,18,0.292,303.11,448.73,44.5,44.0,0.283,234739.99999954,234751.39999952,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399583710,593875.00
05/08/2014 17:15,1,1.227,ACTIVE,215.2,384.34,60.03,1399583702,"033051125000135","019011112586793",35.84,19,0.289,301.70,450.53,43.7,34.8,0.174,230995.8999999,231007.0999999,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399583712,593876.00
05/08/2014 17:15,1,1.930,ACTIVE,214.8,381.47,60.03,1399583702,"040051121000116","019011112586793",27.01,17,0.320,300.80,450.03,51.8,54.1,0.293,272209.29999986,272222.59999981,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399583714,593877.00
05/08/2014 17:15,1,1.904,ACTIVE,215.4,356.22,60.03,1399583702,"040051121000068","019011112586793",24.63,18,0.293,298.48,448.72,46.6,46.7,0.343,257415.60000002,257427.60000002,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399583717,593878.00
05/08/2014 17:15,1,1.464,ACTIVE,215.1,396.39,60.03,1399583702,"033051125000118","019011112586793",36.86,18,0.300,302.16,451.68,53.7,47.7,0.116,298765.29999998,298778.09999999,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399583719,593879.00
05/08/2014 17:15,1,1.477,ACTIVE,215.4,378.81,60.03,1399583702,"033051125000150","019011112586793",36.75,18,0.347,300.12,453.64,54.0,57.0,0.160,301614.99999967,301627.69999967,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399583722,593880.00
05/08/2014 17:15,1,1.878,ACTIVE,215.3,427.66,60.03,1399583702,"040051121000185","019011112586793",26.60,18,0.304,301.65,450.69,49.7,52.1,0.111,272232.10000004,272244.90000005,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399583724,593881.00
05/08/2014 17:15,1,1.869,ACTIVE,214.5,359.67,60.03,1399583702,"040051121000195","019011112586793",26.59,18,0.315,303.31,449.89,49.4,49.9,0.359,274618.10000016,274630.90000016,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399583726,593882.00
05/08/2014 17:15,0,2.033,ACTIVE,214.87,354.07,59.959,1399583702,"274151322000083","019011112586793",29.66,26.00,0,330.63,384.73,61.1,57.1,0.442,111400.1,111400.1,461,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399583728,593883.00
05/08/2014 17:15,0,2.102,ACTIVE,215.77,351.97,59.975,1399583702,"274151322000076","019011112586793",30.49,24.80,0,334.84,384.43,65.0,60.8,0.446,112275.5,112275.5,464,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399583730,593884.00
05/08/2014 17:15,0,1.363,ACTIVE,215.32,415.09,59.965,1399583702,"274151322000094","019011112586793",38.68,27.30,0,400.06,470.69,53.5,49.7,0.367,60778.6,60778.6,466,0,0,0,L,1151911521,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399583731,593885.00
05/08/2014 17:15,0,2.023,ACTIVE,215.32,362.79,59.981,1399583702,"274151322000052","019011112586793",29.80,24.50,0,332.43,384.73,61.1,57.0,0.415,111355.6,111355.6,462,0,0,0,L,1151911521,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399583733,593886.00
05/08/2014 17:15,0,1.986,ACTIVE,215.09,352.87,59.965,1399583702,"274151322000085","019011112586793",29.64,26.50,0,338.14,385.33,59.6,55.6,0.420,110801.4,110801.4,456,0,0,0,L,1151911521,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399583735,593887.00
05/08/2014 17:15,0,1.979,ACTIVE,215.09,349.56,59.954,1399583702,"274151322000087","019011112586793",29.00,46.60,0,338.14,383.83,58.1,54.2,0.393,107184.4,107184.4,461,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399583737,593888.00
05/08/2014 17:15,0,1.963,ACTIVE,214.87,351.07,59.975,1399583702,"274151322000088","019011112586793",29.34,24.30,0,338.14,384.43,58.4,54.4,0.384,106975.1,106975.1,464,0,0,0,L,1151911521,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399583738,593889.00
05/08/2014 17:15,0,2.109,ACTIVE,215.54,350.47,59.981,1399583702,"274151322000095","019011112586793",30.04,26.50,0,332.43,385.33,64.2,60.1,0.429,111024.4,111024.4,458,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399583740,593890.00
05/08/2014 17:15,0,1.279,ACTIVE,216.00,440.04,59.981,1399583702,"274151322000068","019011112586793",41.03,26.80,0,401.56,468.29,53.6,49.8,0.349,58513.9,58513.9,464,0,0,0,L,1151911521,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399583742,593891.00
05/08/2014 17:15,0,1.977,ACTIVE,215.09,350.47,59.975,1399583702,"274151322000054","019011112586793",29.76,25.50,0,338.14,386.23,59.6,55.6,0.402,109610.4,109610.4,459,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399583744,593892.00
05/08/2014 17:30,1,1.540,ALERT,214.6,413.12,60.03,1399584603,"040051121000097","019011112586793",27.14,17,0.241,304.23,449.05,41.6,32.1,0.084,288292.10000004,288303.40000005,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399584606,593893.00
05/08/2014 17:30,1,1.570,ACTIVE,214.2,362.34,60.03,1399584603,"040051121000095","019011112586793",24.31,18,0.236,310.89,436.81,37.9,36.0,0.172,252292.50000004,252302.29999999,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399584609,593894.00
05/08/2014 17:30,1,0.993,ACTIVE,214.6,398.71,60.03,1399584603,"033051125000132","019011112586793",35.96,18,0.216,316.66,436.01,35.5,27.7,0.069,234751.39999952,234760.99999954,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399584611,593895.00
05/08/2014 17:30,1,0.968,ACTIVE,214.6,366.80,60.03,1399584603,"033051125000135","019011112586793",36.23,18,0.222,314.54,434.68,34.9,27.4,0.197,231007.0999999,231016.6999999,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399584613,593896.00
05/08/2014 17:30,1,1.538,ACTIVE,214.1,395.20,60.03,1399584603,"040051121000116","019011112586793",27.02,16,0.236,302.96,447.65,41.3,31.6,0.138,272222.59999981,272233.59999981,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399584615,593897.00
05/08/2014 17:30,1,1.528,ACTIVE,214.7,346.62,60.03,1399584603,"040051121000068","019011112586793",24.34,18,0.218,314.92,441.32,37.0,37.5,0.240,257427.60000002,257437.5,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399584618,593898.00
05/08/2014 17:30,1,1.126,ACTIVE,214.7,389.74,60.03,1399584603,"033051125000118","019011112586793",40.44,18,0.300,302.80,448.22,45.3,35.8,0.243,298778.09999999,298789.99999997,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399584620,593899.00
05/08/2014 17:30,1,1.135,ACTIVE,215.1,341.13,60.03,1399584603,"033051125000150","019011112586793",40.64,17,0.305,301.97,450.06,45.9,39.8,0.341,301627.69999967,301639.69999967,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399584622,593900.00
05/08/2014 17:30,1,1.505,ACTIVE,214.8,337.84,60.03,1399584603,"040051121000185","019011112586793",26.27,17,0.248,305.46,447.69,39.3,40.1,0.299,272244.90000005,272255.60000004,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399584625,593901.00
05/08/2014 17:30,1,1.497,ACTIVE,214.5,358.10,60.03,1399584603,"040051121000195","019011112586793",26.25,18,0.242,306.66,447.37,39.1,40.7,0.211,274630.90000016,274641.60000016,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399584627,593902.00
05/08/2014 17:30,0,1.635,ACTIVE,215.09,357.08,59.981,1399584603,"274151322000083","019011112586793",29.56,23.80,0,336.94,378.42,48.9,45.3,0.349,111413.7,111413.7,462,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399584629,593903.00
05/08/2014 17:30,0,1.711,ACTIVE,215.54,354.67,59.991,1399584603,"274151322000076","019011112586793",30.10,22.80,0,338.74,380.22,52.1,48.4,0.354,112290.0,112290.0,465,0,0,0,L,1151911521,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399584630,593904.00
05/08/2014 17:30,0,1.064,ACTIVE,215.32,426.51,59.986,1399584603,"274151322000094","019011112586793",40.08,25.30,0,404.57,462.88,42.6,39.2,0.278,60790.4,60790.4,467,0,0,0,L,1151911521,0,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399584632,593905.00
05/08/2014 17:30,0,1.639,ACTIVE,214.87,348.06,59.981,1399584603,"274151322000052","019011112586793",29.68,22.50,0,336.94,378.12,49.2,45.6,0.323,111369.2,111369.2,463,0,0,0,L,1151911521,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399584634,593906.00
05/08/2014 17:30,0,1.600,ACTIVE,215.09,358.28,59.986,1399584603,"274151322000085","019011112586793",29.68,24.50,0,337.24,377.22,48.1,44.5,0.318,110814.7,110814.7,457,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399584635,593907.00
05/08/2014 17:30,0,1.588,ACTIVE,215.09,357.98,59.959,1399584603,"274151322000087","019011112586793",29.14,43.40,0,336.94,376.92,46.9,43.4,0.314,107197.3,107197.3,462,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399584637,593908.00
05/08/2014 17:30,0,1.564,ACTIVE,215.09,356.78,59.986,1399584603,"274151322000088","019011112586793",29.58,22.30,0,338.44,377.52,46.8,43.2,0.314,106988.0,106988.0,465,0,0,0,L,1151911521,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399584639,593909.00
05/08/2014 17:30,0,1.697,ACTIVE,215.32,349.26,59.981,1399584603,"274151322000095","019011112586793",29.90,24.30,0,337.54,379.62,51.4,47.7,0.345,111038.7,111038.7,459,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399584641,593910.00
05/08/2014 17:30,0,1.098,ACTIVE,216.00,420.50,59.975,1399584603,"274151322000068","019011112586793",39.68,24.80,0,404.57,464.38,43.9,40.5,0.278,58525.9,58525.9,465,0,0,0,L,1151911521,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399584642,593911.00
05/08/2014 17:30,0,1.588,ACTIVE,215.09,349.86,60.018,1399584603,"274151322000054","019011112586793",29.72,23.30,0,337.24,378.12,47.8,44.2,0.323,109623.7,109623.7,460,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399584644,593912.00
05/08/2014 17:45,1,1.094,ACTIVE,214.6,329.18,60.03,1399585503,"040051121000097","019011112586793",26.29,16,0.177,315.66,443.23,28.6,18.9,0.310,288303.40000005,288311.00000001,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399585505,593913.00
05/08/2014 17:45,1,1.136,ACTIVE,214.7,407.93,60.00,1399585503,"040051121000095","019011112586793",23.64,17,0.145,311.25,440.35,26.7,17.6,0.071,252302.29999999,252308.79999999,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399585507,593914.00
05/08/2014 17:45,1,0.702,ACTIVE,215.0,386.04,60.03,1399585503,"033051125000132","019011112586793",35.37,17,0.159,316.34,443.92,24.7,13.5,0.123,234760.99999954,234767.39999952,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399585510,593915.00
05/08/2014 17:45,1,0.679,ACTIVE,214.6,405.18,60.03,1399585503,"033051125000135","019011112586793",35.68,17,0.155,315.17,444.83,24.1,22.2,0.018,231016.6999999,231022.9999999,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399585512,593916.00
05/08/2014 17:45,1,1.080,ALERT,214.0,401.25,60.03,1399585503,"040051121000116","019011112586793",26.65,15,0.174,312.91,442.20,28.6,25.1,0.036,272233.59999981,272240.89999982,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1399585515,593917.00
05/08/2014 17:45,1,1.065,ACTIVE,214.5,418.38,60.00,1399585503,"040051121000068","019011112586793",23.97,16,0.155,314.79,442.99,25.4,11.8,0.032,257437.5,257443.90000004,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399585517,593918.00
05/08/2014 17:45,1,0.783,ACTIVE,214.2,346.05,60.00,1399585503,"033051125000118","019011112586793",39.96,17,0.216,322.25,444.11,31.1,17.8,0.323,298789.99999997,298798.49999997,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399585519,593919.00
05/08/2014 17:45,1,0.792,ACTIVE,214.4,361.93,60.03,1399585503,"033051125000150","019011112586793",40.29,16,0.191,320.22,444.00,31.7,24.6,0.179,301639.69999967,301648.09999967,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399585521,593920.00
05/08/2014 17:45,1,1.030,ACTIVE,214.5,364.65,60.03,1399585503,"040051121000185","019011112586793",25.96,16,0.211,315.77,443.14,26.6,22.9,0.107,272255.60000004,272262.50000008,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399585524,593921.00
05/08/2014 17:45,1,1.032,ACTIVE,213.8,406.04,60.00,1399585503,"040051121000195","019011112586793",25.52,17,0.166,319.21,443.35,26.2,24.8,0.026,274641.60000016,274648.70000016,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399585526,593922.00
05/08/2014 17:45,0,1.131,ACTIVE,215.32,354.67,59.981,1399585503,"274151322000083","019011112586793",29.40,21.80,0,338.14,367.60,33.7,30.6,0.239,111422.9,111422.9,463,0,0,0,L,1151911521,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399585528,593923.00
05/08/2014 17:45,0,1.195,ACTIVE,215.77,345.66,59.981,1399585503,"274151322000076","019011112586793",29.80,21.00,0,338.44,370.60,36.1,32.9,0.243,112299.8,112299.8,466,0,0,0,L,1151911521,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399585529,593924.00
05/08/2014 17:45,0,0.725,ACTIVE,215.09,426.81,59.991,1399585503,"274151322000094","019011112586793",39.98,23.50,0,338.14,448.75,29.5,26.5,0.190,60798.5,60798.5,468,0,0,0,L,1151911521,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399585531,593925.00
05/08/2014 17:45,0,1.146,ACTIVE,215.32,350.77,59.981,1399585503,"274151322000052","019011112586793",29.74,20.70,0,337.84,367.90,34.5,31.4,0.217,111378.5,111378.5,464,0,0,0,L,1151911521,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399585533,593926.00
05/08/2014 17:45,0,1.121,ACTIVE,215.54,346.86,59.981,1399585503,"274151322000085","019011112586793",29.50,22.30,0,338.74,367.90,33.5,30.4,0.221,110823.7,110823.7,458,0,0,0,L,1151911521,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399585534,593927.00
05/08/2014 17:45,0,1.109,ACTIVE,215.77,352.27,60.002,1399585503,"274151322000087","019011112586793",29.16,40.20,0,338.44,367.30,32.8,29.7,0.212,107206.2,107206.2,463,0,0,0,L,1151911521,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399585536,593928.00
05/08/2014 17:45,0,1.096,ACTIVE,214.87,352.27,59.981,1399585503,"274151322000088","019011112586793",29.40,20.30,0,338.44,367.30,32.7,29.6,0.212,106996.9,106996.9,466,0,0,0,L,1151911521,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399585538,593929.00
05/08/2014 17:45,0,1.178,ACTIVE,215.54,350.17,59.996,1399585503,"274151322000095","019011112586793",30.00,22.00,0,336.34,368.50,35.8,32.6,0.225,111048.4,111048.4,460,0,0,0,L,1151911521,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399585539,593930.00
05/08/2014 17:45,0,0.771,ACTIVE,216.22,423.50,59.975,1399585503,"274151322000068","019011112586793",39.94,23.00,0,337.84,455.06,30.9,27.9,0.194,58534.1,58534.1,466,0,0,0,L,1151911521,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399585541,593931.00
05/08/2014 17:45,0,1.133,ACTIVE,215.54,346.86,59.975,1399585503,"274151322000054","019011112586793",29.48,21.50,0,338.14,367.90,33.8,30.7,0.225,109632.8,109632.8,461,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399585543,593932.00
05/08/2014 18:00,1,0.753,ACTIVE,215.1,379.74,60.03,1399586403,"040051121000097","019011112586793",26.35,15,0.153,316.95,441.18,19.7,11.8,0.031,288311.00000001,288316.10000003,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399586405,593933.00
05/08/2014 18:00,1,0.815,ACTIVE,214.2,349.09,60.07,1399586403,"040051121000095","019011112586793",23.23,15,0.165,311.76,438.38,18.8,16.4,0.102,252308.79999999,252313.20000003,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399586407,593934.00
05/08/2014 18:00,1,0.486,ACTIVE,215.1,331.02,60.07,1399586403,"033051125000132","019011112586793",35.29,15,0.146,317.21,441.82,17.0,20.4,0.235,234767.39999952,234771.89999952,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399586410,593935.00
05/08/2014 18:00,1,0.470,ACTIVE,214.3,364.43,60.03,1399586403,"033051125000135","019011112586793",35.21,16,0.127,317.14,442.44,16.4,10.3,0.039,231022.9999999,231027.3999999,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399586412,593936.00
05/08/2014 18:00,1,0.754,ACTIVE,214.2,323.29,60.03,1399586403,"040051121000116","019011112586793",26.49,14,0.175,312.61,439.81,19.8,20.2,0.250,272240.89999982,272245.89999982,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399586415,593937.00
05/08/2014 18:00,1,0.744,ACTIVE,214.2,388.41,60.03,1399586403,"040051121000068","019011112586793",23.52,15,0.132,314.84,440.56,17.4,11.6,0.009,257443.90000004,257448.30000002,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399586417,593938.00
05/08/2014 18:00,1,0.546,ACTIVE,214.7,373.05,60.07,1399586403,"033051125000118","019011112586793",39.45,16,0.156,317.64,444.22,21.4,10.5,0.120,298798.49999997,298804.40000001,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399586419,593939.00
05/08/2014 18:00,1,0.557,ACTIVE,214.3,391.51,60.03,1399586403,"033051125000150","019011112586793",39.65,15,0.136,317.91,444.58,21.9,11.9,0.020,301648.09999967,301654.19999967,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399586421,593940.00
05/08/2014 18:00,1,0.723,ACTIVE,214.6,417.15,60.07,1399586403,"040051121000185","019011112586793",25.08,15,0.139,316.01,441.11,18.0,13.9,0.013,272262.50000008,272267.20000007,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399586423,593941.00
05/08/2014 18:00,1,0.695,ACTIVE,214.7,355.46,60.07,1399586403,"040051121000195","019011112586793",25.31,16,0.155,318.71,441.93,17.5,22.3,0.077,274648.70000016,274653.40000016,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399586426,593942.00
05/08/2014 18:00,0,0.795,ACTIVE,215.54,345.06,60.002,1399586403,"274151322000083","019011112586793",28.86,20.00,0,335.44,360.69,23.3,20.5,0.155,111429.4,111429.4,464,0,0,0,L,1151911521,0,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399586427,593943.00
05/08/2014 18:00,0,0.844,ACTIVE,216.22,345.96,60.007,1399586403,"274151322000076","019011112586793",29.32,19.30,0,339.04,363.39,25.1,22.3,0.164,112306.9,112306.9,467,0,0,0,L,1151911521,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399586429,593944.00
05/08/2014 18:00,0,0.523,ACTIVE,215.54,412.98,60.007,1399586403,"274151322000094","019011112586793",38.59,22.00,0,336.94,441.84,20.4,17.8,0.128,60804.2,60804.2,469,0,0,0,L,1151911521,0,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399586431,593945.00
05/08/2014 18:00,0,0.814,ACTIVE,215.09,344.45,60.007,1399586403,"274151322000052","019011112586793",29.22,19.30,0,335.44,360.69,24.1,21.4,0.155,111385.3,111385.3,465,0,0,0,L,1151911521,0,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399586432,593946.00
05/08/2014 18:00,0,0.789,ACTIVE,215.77,348.96,60.012,1399586403,"274151322000085","019011112586793",28.92,20.70,0,335.74,361.59,23.1,20.4,0.141,110830.2,110830.2,459,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399586434,593947.00
05/08/2014 18:00,0,0.783,ACTIVE,215.77,345.06,60.012,1399586403,"274151322000087","019011112586793",28.67,37.30,0,335.44,361.59,22.7,20.0,0.146,107212.5,107212.5,464,0,0,0,L,1151911521,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399586436,593948.00
05/08/2014 18:00,0,0.773,ACTIVE,214.87,345.66,60.012,1399586403,"274151322000088","019011112586793",28.41,19.30,0,334.54,360.08,22.3,19.6,0.128,107003.1,107003.1,467,0,0,0,L,1151911521,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399586438,593949.00
05/08/2014 18:00,0,0.824,ACTIVE,215.54,347.76,60.007,1399586403,"274151322000095","019011112586793",29.40,20.30,0,337.84,361.29,24.5,21.7,0.155,111055.3,111055.3,461,0,0,0,L,1151911521,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399586440,593950.00
05/08/2014 18:00,0,0.547,ACTIVE,216.00,407.87,60.018,1399586403,"274151322000068","019011112586793",38.33,21.80,0,336.34,446.95,21.3,18.6,0.128,58540.0,58540.0,467,0,0,0,L,1151911521,0,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399586442,593951.00
05/08/2014 18:00,0,0.785,ACTIVE,215.32,345.66,60.007,1399586403,"274151322000054","019011112586793",29.18,19.80,0,335.44,360.69,23.2,20.5,0.155,109639.2,109639.2,462,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399586443,593952.00
05/08/2014 18:15,1,0.764,ACTIVE,215.0,358.17,60.03,1399587303,"040051121000097","019011112586793",26.70,15,0.187,315.53,437.72,20.3,12.3,0.094,288316.10000003,288319.80000002,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399587306,593953.00
05/08/2014 18:15,1,0.831,ACTIVE,215.1,325.34,60.03,1399587303,"040051121000095","019011112586793",23.45,15,0.160,313.00,437.89,19.4,21.0,0.238,252313.20000003,252316.40000002,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399587308,593954.00
05/08/2014 18:15,1,0.498,ACTIVE,215.4,395.12,60.00,1399587303,"033051125000132","019011112586793",35.64,15,0.138,318.48,441.37,17.6,12.3,0.009,234771.89999952,234775.09999957,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399587310,593955.00
05/08/2014 18:15,1,0.484,ACTIVE,215.0,398.01,60.03,1399587303,"033051125000135","019011112586793",35.56,15,0.130,316.28,441.89,17.1,11.7,0.006,231027.3999999,231030.4999999,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399587312,593956.00
05/08/2014 18:15,1,0.780,ACTIVE,214.7,363.66,60.03,1399587303,"040051121000116","019011112586793",26.50,13,0.146,314.02,439.25,20.5,14.6,0.063,272245.89999982,272249.59999981,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399587315,593957.00
05/08/2014 18:15,1,0.770,ACTIVE,215.6,357.64,60.03,1399587303,"040051121000068","019011112586793",23.62,15,0.138,318.08,440.31,18.1,19.2,0.062,257448.30000002,257451.60000003,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399587317,593958.00
05/08/2014 18:15,1,0.564,ACTIVE,214.8,380.02,60.03,1399587303,"033051125000118","019011112586793",39.75,15,0.161,317.70,442.83,22.3,27.7,0.040,298804.40000001,298808.79999999,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399587319,593959.00
05/08/2014 18:15,1,0.570,ACTIVE,214.3,345.61,60.00,1399587303,"033051125000150","019011112586793",40.29,15,0.195,316.82,442.65,22.8,28.1,0.142,301654.19999967,301658.59999967,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399587321,593960.00
05/08/2014 18:15,1,0.757,ACTIVE,214.8,390.76,60.03,1399587303,"040051121000185","019011112586793",24.97,14,0.147,316.79,440.46,18.8,14.8,0.011,272267.20000007,272270.50000008,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399587324,593961.00
05/08/2014 18:15,1,0.733,ACTIVE,214.8,394.42,60.03,1399587303,"040051121000195","019011112586793",25.06,15,0.145,320.17,441.21,18.2,14.9,0.012,274653.40000016,274656.70000016,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399587326,593962.00
05/08/2014 18:15,0,0.822,ACTIVE,215.77,347.46,59.970,1399587303,"274151322000083","019011112586793",29.12,19.00,0,334.84,355.28,24.3,21.5,0.164,111434.4,111434.4,465,0,0,0,L,1151911521,0,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399587328,593963.00
05/08/2014 18:15,0,0.863,ACTIVE,216.22,351.07,59.965,1399587303,"274151322000076","019011112586793",29.88,18.30,0,336.04,356.48,26.1,23.3,0.168,112312.4,112312.4,468,0,0,0,L,1151911521,0,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399587330,593964.00
05/08/2014 18:15,0,0.545,ACTIVE,216.00,411.78,59.970,1399587303,"274151322000094","019011112586793",38.57,21.00,0,338.44,429.22,21.3,18.7,0.133,60808.5,60808.5,470,0,0,0,L,1151911521,0,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399587332,593965.00
05/08/2014 18:15,0,0.832,ACTIVE,215.54,345.66,59.965,1399587303,"274151322000052","019011112586793",29.68,18.30,0,333.63,355.88,25.0,22.2,0.159,111390.4,111390.4,466,0,0,0,L,1151911521,0,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399587333,593966.00
05/08/2014 18:15,0,0.812,ACTIVE,216.00,345.66,59.965,1399587303,"274151322000085","019011112586793",29.16,19.50,0,334.84,354.97,24.1,21.3,0.150,110835.2,110835.2,460,0,0,0,L,1151911521,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399587335,593967.00
05/08/2014 18:15,0,0.803,ACTIVE,215.77,347.46,59.970,1399587303,"274151322000087","019011112586793",29.12,34.50,0,334.54,355.58,23.7,20.9,0.150,107217.4,107217.4,465,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399587337,593968.00
05/08/2014 18:15,0,0.793,ACTIVE,215.32,345.06,59.965,1399587303,"274151322000088","019011112586793",28.84,18.30,0,332.73,354.97,23.2,20.5,0.146,107007.9,107007.9,468,0,0,0,L,1151911521,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399587339,593969.00
05/08/2014 18:15,0,0.846,ACTIVE,215.54,349.86,59.975,1399587303,"274151322000095","019011112586793",29.82,19.30,0,335.44,355.28,25.5,22.7,0.159,111060.6,111060.6,462,0,0,0,L,1151911521,0,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399587341,593970.00
05/08/2014 18:15,0,0.557,ACTIVE,216.22,418.70,59.970,1399587303,"274151322000068","019011112586793",39.14,21.00,0,339.65,432.82,22.2,19.6,0.133,58544.6,58544.6,468,0,0,0,L,1151911521,0,123.59,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399587343,593971.00
05/08/2014 18:15,0,0.811,ACTIVE,215.54,345.96,59.981,1399587303,"274151322000054","019011112586793",29.44,19.00,0,334.24,355.28,24.1,21.4,0.159,109644.2,109644.2,463,0,0,0,L,1151911521,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399587344,593972.00
05/08/2014 18:30,1,0.518,ACTIVE,214.6,378.04,60.03,1399588203,"040051121000097","019011112586793",26.24,15,0.145,316.92,440.58,13.5,11.4,0.006,288319.80000002,288322.80000002,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399588206,593973.00
05/08/2014 18:30,1,0.597,ACTIVE,214.0,341.01,60.03,1399588203,"040051121000095","019011112586793",22.82,14,0.142,312.86,437.77,13.5,11.8,0.066,252316.40000002,252318.8,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399588208,593974.00
05/08/2014 18:30,1,0.341,ACTIVE,214.6,391.49,60.00,1399588203,"033051125000132","019011112586793",34.84,14,0.135,318.84,441.41,11.8,11.4,0.001,234775.09999957,234777.79999956,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399588210,593975.00
05/08/2014 18:30,1,0.331,ACTIVE,214.5,386.45,60.03,1399588203,"033051125000135","019011112586793",34.51,15,0.000,316.18,441.94,11.3,6.9,0.180,231030.4999999,231033.1999999,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399588212,593976.00
05/08/2014 18:30,1,0.542,ACTIVE,214.1,412.74,60.03,1399588203,"040051121000116","019011112586793",26.00,13,0.092,312.78,439.23,14.0,0.8,0.000,272249.59999981,272252.49999985,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399588214,593977.00
05/08/2014 18:30,1,0.528,ACTIVE,214.7,369.21,60.00,1399588203,"040051121000068","019011112586793",23.21,14,0.146,317.68,440.29,12.2,12.6,0.010,257451.60000003,257454.10000003,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399588217,593978.00
05/08/2014 18:30,1,0.383,ACTIVE,214.4,424.92,60.03,1399588203,"033051125000118","019011112586793",39.10,15,0.153,316.97,442.95,14.9,15.6,0.000,298808.79999999,298812.29999999,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399588219,593979.00
05/08/2014 18:30,1,0.395,ACTIVE,214.6,406.22,60.03,1399588203,"033051125000150","019011112586793",39.57,14,0.039,316.50,442.37,15.5,3.1,0.094,301658.59999967,301662.19999967,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399588221,593980.00
05/08/2014 18:30,1,0.513,ACTIVE_NO_POWER,214.4,388.69,60.00,1399588203,"040051121000185","019011112586793",24.64,14,0.103,317.09,440.36,12.5,0.0,0.169,272270.50000008,272273.10000004,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399588223,593981.00
05/08/2014 18:30,1,0.501,ACTIVE_NO_POWER,214.4,416.03,60.03,1399588203,"040051121000195","019011112586793",24.11,14,0.000,318.24,441.05,12.0,0.0,0.054,274656.70000016,274659.30000016,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399588226,593982.00
05/08/2014 18:30,0,0.574,ACTIVE,215.09,343.25,59.949,1399588203,"274151322000083","019011112586793",28.49,18.30,0,335.74,355.28,16.6,14.1,0.102,111438.5,111438.5,466,0,0,0,L,1151911521,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399588227,593983.00
05/08/2014 18:30,0,0.602,ACTIVE,215.77,343.55,59.970,1399588203,"274151322000076","019011112586793",29.60,17.50,0,335.74,356.18,18.0,15.4,0.106,112316.8,112316.8,469,0,0,0,L,1151911521,0,123.14,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399588229,593984.00
05/08/2014 18:30,0,0.373,ACTIVE,215.54,410.88,59.975,1399588203,"274151322000094","019011112586793",38.63,20.00,0,338.74,431.92,14.6,12.2,0.084,60812.0,60812.0,471,0,0,0,L,1151911521,0,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399588231,593985.00
05/08/2014 18:30,0,0.598,ACTIVE,215.32,343.85,59.981,1399588203,"274151322000052","019011112586793",28.94,17.50,0,334.54,355.28,17.5,15.0,0.106,111394.7,111394.7,467,0,0,0,L,1151911521,0,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399588233,593986.00
05/08/2014 18:30,0,0.574,ACTIVE,215.77,346.56,59.975,1399588203,"274151322000085","019011112586793",28.82,18.70,0,336.04,354.67,16.8,14.3,0.093,110839.2,110839.2,461,0,0,0,L,1151911521,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399588234,593987.00
05/08/2014 18:30,0,0.572,ACTIVE,215.32,345.06,59.975,1399588203,"274151322000087","019011112586793",28.47,32.20,0,334.24,354.97,16.5,14.0,0.102,107221.3,107221.3,466,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399588236,593988.00
05/08/2014 18:30,0,0.559,ACTIVE,214.87,345.66,59.981,1399588203,"274151322000088","019011112586793",28.21,17.50,0,334.24,354.67,15.9,13.5,0.097,107011.7,107011.7,469,0,0,0,L,1151911521,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399588238,593989.00
05/08/2014 18:30,0,0.604,ACTIVE,215.32,342.35,59.981,1399588203,"274151322000095","019011112586793",28.98,18.00,0,334.24,354.97,17.8,15.2,0.110,111064.9,111064.9,463,0,0,0,L,1151911521,0,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399588239,593990.00
05/08/2014 18:30,0,0.383,ACTIVE,215.77,421.10,59.981,1399588203,"274151322000068","019011112586793",39.74,20.30,0,340.55,431.02,15.4,13.0,0.080,58548.2,58548.2,469,0,0,0,L,1151911521,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399588241,593991.00
05/08/2014 18:30,0,0.570,ACTIVE,215.54,345.66,59.970,1399588203,"274151322000054","019011112586793",29.16,18.30,0,334.84,354.67,16.9,14.3,0.106,109648.2,109648.2,464,0,0,0,L,1151911521,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399588243,593992.00
05/08/2014 18:45,1,0.530,ACTIVE,213.9,425.57,60.00,1399589104,"040051121000097","019011112586793",26.28,14,0.073,314.45,441.02,13.8,8.3,0.000,288322.80000002,288325.50000001,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399589107,593993.00
05/08/2014 18:45,1,0.606,ACTIVE,213.0,400.68,60.00,1399589104,"040051121000095","019011112586793",22.82,13,0.027,312.15,437.29,13.7,13.2,0.000,252318.8,252321.20000004,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399589109,593994.00
05/08/2014 18:45,1,0.344,ACTIVE,214.2,330.52,60.00,1399589104,"033051125000132","019011112586793",35.04,13,0.098,317.03,441.19,12.0,3.2,0.220,234777.79999956,234780.09999957,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399589111,593995.00
05/08/2014 18:45,1,0.329,ACTIVE,214.1,404.37,60.03,1399589104,"033051125000135","019011112586793",34.94,14,0.094,314.64,441.05,11.4,16.0,0.000,231033.1999999,231035.3999999,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399589114,593996.00
05/08/2014 18:45,1,0.550,ACTIVE_NO_POWER,213.8,424.01,60.00,1399589104,"040051121000116","019011112586793",25.81,13,0.000,313.51,438.76,14.1,0.0,0.000,272252.49999985,272255.09999981,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399589116,593997.00
05/08/2014 18:45,1,0.543,ACTIVE,214.6,408.50,60.03,1399589104,"040051121000068","019011112586793",22.81,13,0.000,316.98,439.51,12.3,8.0,0.000,257454.10000003,257456.40000004,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399589118,593998.00
05/08/2014 18:45,1,0.377,ACTIVE,214.1,330.41,60.03,1399589104,"033051125000118","019011112586793",39.69,14,0.134,319.10,442.43,14.9,6.6,0.261,298812.29999999,298815.49999998,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399589120,593999.00
05/08/2014 18:45,1,0.396,ACTIVE,214.1,352.35,60.03,1399589104,"033051125000150","019011112586793",39.30,13,0.154,314.82,441.58,15.4,12.1,0.078,301662.19999967,301665.49999967,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399589124,594000.00
05/08/2014 18:45,1,0.519,ACTIVE,214.1,398.98,60.03,1399589104,"040051121000185","019011112586793",24.21,13,0.116,316.39,439.61,12.5,8.9,0.000,272273.10000004,272275.50000008,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399589126,594001.00
05/08/2014 18:45,1,0.496,ACTIVE_NO_POWER,214.0,381.69,60.03,1399589104,"040051121000195","019011112586793",24.15,13,0.083,319.16,440.84,11.9,0.0,0.166,274659.30000016,274661.60000016,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399589128,594002.00
05/08/2014 18:45,0,0.570,ACTIVE,214.19,343.25,59.981,1399589104,"274151322000083","019011112586793",28.55,17.50,0,336.04,351.07,16.5,14.0,0.106,111442.3,111442.3,467,0,0,0,L,1151911521,0,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399589131,594003.00
05/08/2014 18:45,0,0.598,ACTIVE,215.09,342.95,60.002,1399589104,"274151322000076","019011112586793",29.50,17.00,0,335.44,351.67,17.9,15.3,0.106,112320.9,112320.9,470,0,0,0,L,1151911521,0,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399589132,594004.00
05/08/2014 18:45,0,0.371,ACTIVE,214.64,409.08,59.959,1399589104,"274151322000094","019011112586793",38.35,19.50,0,336.94,437.03,14.3,11.9,0.088,60815.2,60815.2,472,0,0,0,L,1151911521,0,122.46,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399589134,594005.00
05/08/2014 18:45,0,0.592,ACTIVE,214.41,342.05,59.981,1399589104,"274151322000052","019011112586793",28.80,17.00,0,335.74,351.07,17.3,14.8,0.106,111398.6,111398.6,468,0,0,0,L,1151911521,0,122.01,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399589136,594006.00
05/08/2014 18:45,0,0.562,ACTIVE,214.64,343.25,59.949,1399589104,"274151322000085","019011112586793",28.80,17.80,0,336.94,351.07,16.4,13.9,0.106,110843.0,110843.0,462,0,0,0,L,1151911521,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399589137,594007.00
05/08/2014 18:45,0,0.564,ACTIVE,214.87,344.15,59.981,1399589104,"274151322000087","019011112586793",28.27,30.00,0,336.64,351.37,16.1,13.7,0.102,107225.0,107225.0,467,0,0,0,L,1151911521,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399589139,594008.00
05/08/2014 18:45,0,0.543,ACTIVE,214.64,344.15,59.986,1399589104,"274151322000088","019011112586793",28.29,17.00,0,336.64,350.77,15.6,13.1,0.088,107015.2,107015.2,470,0,0,0,L,1151911521,0,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399589141,594009.00
05/08/2014 18:45,0,0.590,ACTIVE,214.41,345.36,59.981,1399589104,"274151322000095","019011112586793",28.92,17.50,0,336.34,351.07,17.3,14.7,0.110,111068.8,111068.8,464,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399589143,594010.00
05/08/2014 18:45,0,0.373,ACTIVE,215.54,418.70,59.986,1399589104,"274151322000068","019011112586793",39.56,19.80,0,337.84,435.53,14.8,12.4,0.080,58551.6,58551.6,470,0,0,0,L,1151911521,0,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399589144,594011.00
05/08/2014 18:45,0,0.562,ACTIVE,214.19,344.76,59.975,1399589104,"274151322000054","019011112586793",28.77,17.50,0,335.74,351.07,16.4,13.9,0.102,109651.9,109651.9,465,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399589146,594012.00
05/08/2014 19:02,1,0.157,ACTIVE,214.0,342.20,60.03,1399590137,"033051125000135","019011112586793",32.18,14,0.130,317.01,440.87,5.0,10.3,0.003,231035.3999999,231037.3999999,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590146,594013.00
05/08/2014 19:02,1,0.176,ACTIVE,214.2,370.36,60.03,1399590137,"033051125000118","019011112586793",38.00,13,0.141,318.34,445.53,6.6,7.4,0.000,298815.49999998,298818.19999997,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590151,594014.00
05/08/2014 19:02,1,0.190,ACTIVE,214.7,339.60,60.03,1399590137,"033051125000150","019011112586793",38.41,13,0.137,316.48,444.98,7.2,13.4,0.028,301665.49999967,301668.19999967,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590154,594015.00
05/08/2014 19:02,1,0.247,ACTIVE,214.1,341.22,60.03,1399590137,"040051121000185","019011112586793",23.10,13,0.140,316.63,439.86,5.6,10.5,0.002,272275.50000008,272277.20000007,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590156,594016.00
05/08/2014 19:02,0,0.285,ACTIVE,214.19,339.65,59.986,1399590137,"274151322000083","019011112586793",27.81,17.00,0,336.04,348.96,8.1,5.9,0.031,111445.4,111445.4,468,0,0,0,L,1151911521,0,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590159,594017.00
