ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/08/2014 19:02,0,0.309,ACTIVE,214.87,339.95,59.996,1399590137,"274151322000076","019011112586793",27.67,16.30,0,336.94,349.26,8.7,6.4,0.049,112324.3,112324.3,471,0,0,0,L,1151911521,0,122.68,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590161,594018.00
05/08/2014 19:02,0,0.180,ACTIVE,214.41,379.92,59.991,1399590137,"274151322000094","019011112586793",35.56,19.00,0,337.54,428.31,6.5,4.3,0.035,60817.9,60817.9,473,0,0,0,L,1151911521,0,122.23,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590163,594019.00
05/08/2014 19:02,0,0.312,ACTIVE,213.96,340.25,59.996,1399590137,"274151322000052","019011112586793",27.73,16.30,0,335.14,348.96,8.8,6.6,0.035,111402.0,111402.0,469,0,0,0,L,1151911521,0,122.01,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590165,594020.00
05/08/2014 19:02,0,0.285,ACTIVE,214.19,339.04,59.996,1399590137,"274151322000085","019011112586793",27.65,17.00,0,336.64,348.66,8.0,5.8,0.040,110846.1,110846.1,463,0,0,0,L,1151911521,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590166,594021.00
05/08/2014 19:02,0,0.293,ACTIVE,214.41,338.74,60.002,1399590137,"274151322000087","019011112586793",26.88,28.00,0,336.04,348.96,8.0,5.8,0.040,107228.1,107228.1,468,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590168,594022.00
05/08/2014 19:02,0,0.268,ACTIVE,213.74,339.34,59.991,1399590137,"274151322000088","019011112586793",26.96,16.30,0,335.74,348.96,7.3,5.2,0.027,107018.1,107018.1,471,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590170,594023.00
05/08/2014 19:02,0,0.295,ACTIVE,213.96,338.44,59.996,1399590137,"274151322000095","019011112586793",27.67,16.70,0,335.74,349.26,8.3,6.1,0.040,111072.1,111072.1,465,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590171,594024.00
05/08/2014 19:02,0,0.195,ACTIVE,214.64,389.24,59.991,1399590137,"274151322000068","019011112586793",36.60,19.30,0,338.44,435.23,7.3,5.1,0.031,58554.4,58554.4,471,0,0,0,L,1151911521,0,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590173,594025.00
05/08/2014 19:02,0,0.277,ACTIVE,213.96,339.95,59.986,1399590137,"274151322000054","019011112586793",27.97,17.00,0,335.44,348.66,7.9,5.7,0.044,109655.0,109655.0,466,0,0,0,L,1151911521,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590175,594026.00
05/08/2014 19:02,1,0.165,ACTIVE_NO_POWER,214.1,428.61,60.03,1399590137,"033051125000132","019011112586793",32.85,13,0.000,317.02,440.81,5.3,0.0,0.000,234780.09999957,234782.19999953,241,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590195,594027.00
05/08/2014 19:02,1,0.047,ALERT,213.9,359.50,60.03,1399590137,"040051121000097","019011112586793",29.69,13,0.000,358.77,396.62,1.4,0.0,0.000,288325.50000001,288327.30000002,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399590221,594028.00
05/08/2014 19:02,1,0.132,ALERT,214.3,352.68,60.03,1399590137,"040051121000095","019011112586793",26.40,13,0.000,352.28,389.17,3.4,0.0,0.000,252321.20000004,252322.8,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399590225,594029.00
05/08/2014 19:02,1,0.079,ALERT,213.8,305.13,60.07,1399590137,"040051121000116","019011112586793",29.31,11,0.000,304.64,327.13,2.3,0.0,0.000,272255.09999981,272256.89999982,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399590227,594030.00
05/08/2014 19:02,1,0.059,ALERT,214.2,384.13,60.03,1399590137,"040051121000068","019011112586793",26.64,12,0.000,383.72,425.93,1.5,0.0,0.000,257456.40000004,257457.60000003,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399590230,594031.00
05/08/2014 19:02,1,0.011,ALERT,213.5,348.30,60.07,1399590137,"040051121000195","019011112586793",28.47,13,0.000,347.16,354.86,0.3,0.0,0.000,274661.60000016,274663.30000016,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399590233,594032.00
05/08/2014 19:15,0,0.182,ACTIVE,213.96,338.44,60.002,1399590903,"274151322000083","019011112586793",26.48,16.30,0,334.84,343.85,4.9,2.8,0.022,111446.5,111446.5,469,0,0,0,L,1151911521,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590926,594033.00
05/08/2014 19:15,0,0.189,ACTIVE,214.64,338.14,59.986,1399590903,"274151322000076","019011112586793",27.71,16.00,0,335.74,343.85,5.3,3.2,0.022,112325.5,112325.5,472,0,0,0,L,1151911521,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590928,594034.00
05/08/2014 19:15,0,0.105,ACTIVE,214.19,336.94,59.975,1399590903,"274151322000094","019011112586793",30.24,17.50,0,335.44,384.43,3.2,1.2,0.004,60818.5,60818.5,474,0,0,0,L,1151911521,0,121.78,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590929,594035.00
05/08/2014 19:15,0,0.205,ACTIVE,213.74,337.24,59.986,1399590903,"274151322000052","019011112586793",27.06,16.00,0,333.63,343.85,5.6,3.5,0.018,111403.2,111403.2,470,0,0,0,L,1151911521,0,121.78,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590931,594036.00
05/08/2014 19:15,0,0.182,ACTIVE,214.19,338.44,60.002,1399590903,"274151322000085","019011112586793",26.70,16.70,0,335.44,343.55,4.9,2.8,0.022,110847.1,110847.1,464,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590933,594037.00
05/08/2014 19:15,0,0.186,ACTIVE,214.41,337.84,59.981,1399590903,"274151322000087","019011112586793",26.18,26.80,0,334.84,344.45,5.0,2.9,0.022,107229.1,107229.1,469,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590934,594038.00
05/08/2014 19:15,0,0.166,ACTIVE,213.74,336.34,59.996,1399590903,"274151322000088","019011112586793",25.50,16.00,0,334.24,343.25,4.3,2.2,0.013,107019.0,107019.0,472,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590936,594039.00
05/08/2014 19:15,0,0.184,ACTIVE,213.96,337.24,59.986,1399590903,"274151322000095","019011112586793",26.70,16.30,0,334.84,343.25,5.0,2.9,0.018,111073.2,111073.2,466,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590938,594040.00
05/08/2014 19:15,0,0.125,ACTIVE,215.09,338.74,59.991,1399590903,"274151322000068","019011112586793",30.40,18.00,0,336.04,393.45,3.9,1.8,0.004,58555.2,58555.2,472,0,0,0,L,1151911521,0,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590940,594041.00
05/08/2014 19:15,0,0.172,ACTIVE,213.96,337.24,59.986,1399590903,"274151322000054","019011112586793",27.85,16.70,0,333.93,343.25,4.8,2.8,0.009,109656.0,109656.0,467,0,0,0,L,1151911521,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399590941,594042.00
05/08/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1399590903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399591783,594043.00
05/08/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1399590903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399591783,594044.00
05/08/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1399590903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399591783,594045.00
05/08/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1399590903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399591783,594046.00
05/08/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1399590903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399591783,594047.00
05/08/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1399590903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399591783,594048.00
05/08/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1399590903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399591783,594049.00
05/08/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1399590903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399591783,594050.00
05/08/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1399590903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399591783,594051.00
05/08/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1399590903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399591783,594052.00
05/08/2014 19:30,0,0.182,ACTIVE,215.54,339.95,59.954,1399591803,"274151322000083","019011112586793",27.08,16.00,0,333.93,343.25,5.0,2.9,0.022,111447.2,111447.2,470,0,0,0,L,1151911521,1,122.68,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399591878,594053.00
05/08/2014 19:30,0,0.191,ACTIVE,215.77,340.85,59.954,1399591803,"274151322000076","019011112586793",27.81,15.80,0,335.44,343.25,5.4,3.3,0.027,112326.2,112326.2,473,0,0,0,L,1151911521,1,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399591879,594054.00
05/08/2014 19:30,0,0.107,ACTIVE,215.32,340.25,59.959,1399591803,"274151322000094","019011112586793",30.36,17.00,0,334.84,342.35,3.3,1.3,0.018,60818.8,60818.8,475,0,0,0,L,1151911521,1,122.68,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399591881,594055.00
05/08/2014 19:30,0,0.207,ACTIVE,215.09,339.65,59.949,1399591803,"274151322000052","019011112586793",27.02,15.80,0,333.63,343.25,5.7,3.5,0.022,111404.0,111404.0,471,0,0,0,L,1151911521,1,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399591883,594056.00
05/08/2014 19:30,0,0.182,ACTIVE,215.32,339.95,59.965,1399591803,"274151322000085","019011112586793",27.15,16.30,0,335.14,342.65,5.0,2.9,0.022,110847.8,110847.8,465,0,0,0,L,1151911521,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399591885,594057.00
05/08/2014 19:30,0,0.189,ACTIVE,215.32,339.95,59.959,1399591803,"274151322000087","019011112586793",26.48,25.50,0,334.24,343.85,5.1,3.0,0.022,107229.8,107229.8,470,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399591886,594058.00
05/08/2014 19:30,0,0.168,ACTIVE,214.87,339.95,59.959,1399591803,"274151322000088","019011112586793",25.76,15.80,0,333.93,342.95,4.4,2.3,0.018,107019.5,107019.5,473,0,0,0,L,1151911521,1,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399591888,594059.00
05/08/2014 19:30,0,0.184,ACTIVE,215.32,340.25,59.959,1399591803,"274151322000095","019011112586793",27.17,15.80,0,334.54,342.65,5.1,3.0,0.013,111073.9,111073.9,467,0,0,0,L,1151911521,1,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399591890,594060.00
05/08/2014 19:30,0,0.127,ACTIVE,216.00,340.85,59.965,1399591803,"274151322000068","019011112586793",30.69,17.50,0,335.74,343.85,4.0,1.9,0.013,58555.7,58555.7,473,0,0,0,L,1151911521,1,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399591891,594061.00
05/08/2014 19:30,0,0.174,ACTIVE,215.32,339.65,59.981,1399591803,"274151322000054","019011112586793",27.83,16.30,0,333.93,342.65,4.8,2.8,0.009,109656.7,109656.7,468,0,0,0,L,1151911521,1,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399591893,594062.00
05/08/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1399591803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399592684,594063.00
05/08/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1399591803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399592684,594064.00
05/08/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1399591803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399592684,594065.00
05/08/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1399591803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399592684,594066.00
05/08/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1399591803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399592684,594067.00
05/08/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1399591803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399592684,594068.00
05/08/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1399591803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399592684,594069.00
05/08/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1399591803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399592684,594070.00
05/08/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1399591803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399592684,594071.00
05/08/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1399591803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399592684,594072.00
05/08/2014 19:45,0,0.156,ACTIVE,214.64,337.24,59.965,1399592704,"274151322000083","019011112586793",26.92,16.00,0,334.84,343.25,4.3,2.2,0.022,111447.7,111447.7,471,0,0,0,L,1151911521,1,122.23,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399592777,594073.00
05/08/2014 19:45,0,0.168,ACTIVE,215.09,339.04,59.975,1399592704,"274151322000076","019011112586793",27.19,15.80,0,335.74,344.15,4.7,2.6,0.013,112326.9,112326.9,474,0,0,0,L,1151911521,1,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399592779,594074.00
05/08/2014 19:45,0,0.092,ACTIVE,214.41,338.74,59.965,1399592704,"274151322000094","019011112586793",29.88,16.70,0,335.74,342.35,2.8,0.8,0.013,60819.0,60819.0,476,0,0,0,L,1151911521,1,122.23,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399592780,594075.00
05/08/2014 19:45,0,0.176,ACTIVE,214.64,338.44,59.965,1399592704,"274151322000052","019011112586793",27.53,15.80,0,333.93,343.25,5.0,2.9,0.000,111404.7,111404.7,472,0,0,0,L,1151911521,1,121.78,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399592782,594076.00
05/08/2014 19:45,0,0.158,ACTIVE,214.64,338.74,59.986,1399592704,"274151322000085","019011112586793",26.76,16.30,0,335.44,342.95,4.3,2.2,0.013,110848.4,110848.4,466,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399592784,594077.00
05/08/2014 19:45,0,0.166,ACTIVE,214.64,338.74,59.959,1399592704,"274151322000087","019011112586793",25.78,24.50,0,334.84,343.25,4.4,2.3,0.013,107230.3,107230.3,471,0,0,0,L,1151911521,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399592785,594078.00
05/08/2014 19:45,0,0.143,ACTIVE,214.19,338.74,59.981,1399592704,"274151322000088","019011112586793",25.64,15.80,0,334.54,342.95,3.7,1.6,0.013,107019.9,107019.9,474,0,0,0,L,1151911521,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399592787,594079.00
05/08/2014 19:45,0,0.156,ACTIVE,214.41,338.74,59.970,1399592704,"274151322000095","019011112586793",27.15,16.00,0,335.14,342.95,4.3,2.2,0.018,111074.4,111074.4,468,0,0,0,L,1151911521,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399592789,594080.00
05/08/2014 19:45,0,0.109,ACTIVE,215.32,339.04,59.975,1399592704,"274151322000068","019011112586793",30.14,17.30,0,336.34,343.85,3.3,1.3,0.004,58556.0,58556.0,474,0,0,0,L,1151911521,1,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399592791,594081.00
05/08/2014 19:45,0,0.156,ACTIVE,214.41,336.94,59.975,1399592704,"274151322000054","019011112586793",26.56,16.30,0,333.93,343.55,4.2,2.1,0.009,109657.2,109657.2,469,0,0,0,L,1151911521,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399592792,594082.00
05/08/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1399592704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399593592,594083.00
05/08/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1399592704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399593592,594084.00
05/08/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1399592704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399593592,594085.00
05/08/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1399592704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399593592,594086.00
05/08/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1399592704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399593592,594087.00
05/08/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1399592704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399593592,594088.00
05/08/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1399592704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399593592,594089.00
05/08/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1399592704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399593592,594090.00
05/08/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1399592704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399593592,594091.00
05/08/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1399592704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399593592,594092.00
05/08/2014 20:00,0,0.117,ACTIVE,214.64,338.44,59.981,1399593604,"274151322000083","019011112586793",26.08,16.00,0,334.24,342.05,3.1,1.1,0.009,111448.1,111448.1,472,0,0,0,L,1151911521,1,122.01,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399593678,594093.00
05/08/2014 20:00,0,0.127,ACTIVE,215.09,338.44,59.986,1399593604,"274151322000076","019011112586793",26.52,15.80,0,335.44,341.75,3.4,1.4,0.013,112327.3,112327.3,475,0,0,0,L,1151911521,1,122.23,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399593679,594094.00
05/08/2014 20:00,0,0.062,ACTIVE_NO_POWER,214.41,337.54,59.996,1399593604,"274151322000094","019011112586793",28.77,16.00,0,331.23,344.76,1.8,0.0,0.000,60819.0,60819.0,477,0,0,0,L,1151911521,1,121.78,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399593681,594095.00
05/08/2014 20:00,0,0.143,ACTIVE,214.19,336.64,59.986,1399593604,"274151322000052","019011112586793",26.40,15.80,0,333.93,342.05,3.8,1.7,0.013,111405.2,111405.2,473,0,0,0,L,1151911521,1,121.55,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399593683,594096.00
05/08/2014 20:00,0,0.119,ACTIVE,214.41,337.84,59.991,1399593604,"274151322000085","019011112586793",26.26,16.00,0,334.24,341.75,3.2,1.1,0.009,110848.7,110848.7,467,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399593684,594097.00
05/08/2014 20:00,0,0.123,ACTIVE,214.64,337.84,60.002,1399593604,"274151322000087","019011112586793",25.82,23.80,0,333.63,341.75,3.2,1.2,0.004,107230.7,107230.7,472,0,0,0,L,1151911521,1,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399593686,594098.00
05/08/2014 20:00,0,0.105,ACTIVE,213.74,337.24,59.965,1399593604,"274151322000088","019011112586793",24.73,15.50,0,333.03,341.15,2.6,0.6,0.004,107020.2,107020.2,475,0,0,0,L,1151911521,1,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399593688,594099.00
05/08/2014 20:00,0,0.115,ACTIVE,214.19,338.44,59.986,1399593604,"274151322000095","019011112586793",26.04,15.80,0,334.24,341.15,3.1,1.0,0.013,111074.8,111074.8,469,0,0,0,L,1151911521,1,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399593690,594100.00
05/08/2014 20:00,0,0.080,ACTIVE,215.09,338.44,59.991,1399593604,"274151322000068","019011112586793",28.94,16.70,0,320.11,354.37,2.4,0.3,0.004,58556.1,58556.1,475,0,0,0,L,1151911521,1,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399593691,594101.00
05/08/2014 20:00,0,0.111,ACTIVE,214.19,336.94,60.018,1399593604,"274151322000054","019011112586793",26.68,16.00,0,333.63,341.15,3.0,1.0,0.009,109657.6,109657.6,470,0,0,0,L,1151911521,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399593693,594102.00
05/08/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1399593604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399594484,594103.00
05/08/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1399593604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399594484,594104.00
05/08/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1399593604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399594484,594105.00
05/08/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1399593604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399594484,594106.00
05/08/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1399593604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399594484,594107.00
05/08/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1399593604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399594484,594108.00
05/08/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1399593604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399594484,594109.00
05/08/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1399593604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399594484,594110.00
05/08/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1399593604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399594484,594111.00
05/08/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1399593604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399594484,594112.00
05/08/2014 20:15,0,0.088,ACTIVE,213.96,327.92,59.944,1399594503,"274151322000083","019011112586793",24.95,15.50,0,313.80,356.48,2.2,0.2,0.000,111448.2,111448.2,473,0,0,0,L,1151911521,1,121.78,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399594577,594113.00
05/08/2014 20:15,0,0.088,ACTIVE,214.41,336.94,59.949,1399594503,"274151322000076","019011112586793",26.66,15.50,0,323.72,350.77,2.4,0.4,0.000,112327.5,112327.5,476,0,0,0,L,1151911521,1,122.23,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399594579,594114.00
05/08/2014 20:15,0,0.000,ALERT,213.96,299.07,59.917,1399594503,"274151322000094","019011112586793",40.87,15.00,0,297.57,396.75,0.0,0.0,0.000,60819.0,60819.0,478,0,0,0,L,1151911521,1,121.55,124.04,0002,12,0,0,0,0,0,0,194,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399594581,594115.00
05/08/2014 20:15,0,0.109,ACTIVE,213.74,327.92,59.986,1399594503,"274151322000052","019011112586793",25.56,15.50,0,315.00,354.37,2.8,0.8,0.000,111405.5,111405.5,474,0,0,0,L,1151911521,1,121.55,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399594583,594116.00
05/08/2014 20:15,0,0.086,ACTIVE,213.96,332.73,59.954,1399594503,"274151322000085","019011112586793",25.27,15.80,0,316.50,354.37,2.2,0.2,0.000,110848.9,110848.9,468,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399594585,594117.00
05/08/2014 20:15,0,0.094,ACTIVE,214.19,320.11,59.970,1399594503,"274151322000087","019011112586793",24.75,23.00,0,312.89,355.88,2.4,0.4,0.000,107230.9,107230.9,473,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399594587,594118.00
05/08/2014 20:15,0,0.074,ACTIVE_NO_POWER,213.74,321.91,59.954,1399594503,"274151322000088","019011112586793",23.85,15.50,0,313.50,355.58,1.8,0.0,0.000,107020.2,107020.2,476,0,0,0,L,1151911521,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399594588,594119.00
05/08/2014 20:15,0,0.082,ACTIVE,213.96,335.74,59.928,1399594503,"274151322000095","019011112586793",26.04,15.50,0,318.91,352.27,2.2,0.2,0.000,111074.9,111074.9,470,0,0,0,L,1151911521,1,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399594590,594120.00
05/08/2014 20:15,0,0.006,ALERT,214.64,299.37,59.922,1399594503,"274151322000068","019011112586793",41.01,15.50,0,296.96,397.35,0.0,0.0,0.000,58556.1,58556.1,476,0,0,0,L,1151911521,1,122.01,124.27,0002,14,0,0,0,0,0,0,206,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399594593,594121.00
05/08/2014 20:15,0,0.084,ACTIVE,213.96,331.23,59.949,1399594503,"274151322000054","019011112586793",24.85,15.80,0,313.20,355.88,2.1,0.2,0.000,109657.7,109657.7,471,0,0,0,L,1151911521,1,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399594594,594122.00
05/08/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399594503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399595384,594123.00
05/08/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399594503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399595384,594124.00
05/08/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399594503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399595384,594125.00
05/08/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399594503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399595384,594126.00
05/08/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399594503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399595384,594127.00
05/08/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399594503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399595384,594128.00
05/08/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399594503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399595384,594129.00
05/08/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399594503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399595384,594130.00
05/08/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399594503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399595384,594131.00
05/08/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399594503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399595384,594132.00
05/08/2014 20:30,0,0.062,ALERT,214.41,300.57,59.954,1399595403,"274151322000083","019011112586793",21.31,14.70,0,297.87,333.93,1.4,0.0,0.000,111448.2,111448.2,474,0,0,0,L,1151911521,1,121.78,124.27,0002,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399595477,594133.00
05/08/2014 20:30,0,0.066,ALERT,215.32,300.27,59.954,1399595403,"274151322000076","019011112586793",22.26,14.70,0,297.26,340.85,1.5,0.0,0.000,112327.5,112327.5,477,0,0,0,L,1151911521,1,122.23,124.72,0002,13,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399595480,594134.00
05/08/2014 20:30,0,0.000,ALERT,214.41,299.37,59.954,1399595403,"274151322000094","019011112586793",39.70,14.30,0,296.66,391.64,0.0,0.0,0.000,60819.0,60819.0,480,0,0,0,L,1151911521,1,121.78,124.49,0100,11,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1399595482,594135.00
05/08/2014 20:30,0,0.088,ALERT,214.19,300.57,59.959,1399595403,"274151322000052","019011112586793",21.05,14.70,0,297.26,336.94,1.9,0.0,0.000,111405.6,111405.6,475,0,0,0,L,1151911521,1,121.55,124.04,0002,13,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399595485,594136.00
05/08/2014 20:30,0,0.061,ALERT,214.64,299.97,59.954,1399595403,"274151322000085","019011112586793",21.85,15.00,0,297.57,338.44,1.4,0.0,0.000,110848.9,110848.9,469,0,0,0,L,1151911521,1,122.68,124.04,0002,14,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399595488,594137.00
05/08/2014 20:30,0,0.070,ALERT,215.09,299.37,59.959,1399595403,"274151322000087","019011112586793",20.71,21.30,0,296.66,325.82,1.5,0.0,0.000,107230.9,107230.9,474,0,0,0,L,1151911521,1,122.01,124.49,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399595491,594138.00
05/08/2014 20:30,0,0.049,ALERT,214.19,300.57,59.965,1399595403,"274151322000088","019011112586793",20.93,14.70,0,296.96,322.21,1.0,0.0,0.000,107020.2,107020.2,477,0,0,0,L,1151911521,1,122.46,124.04,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399595494,594139.00
05/08/2014 20:30,0,0.057,ALERT,214.41,301.17,59.965,1399595403,"274151322000095","019011112586793",21.87,14.70,0,298.47,339.65,1.3,0.0,0.000,111074.9,111074.9,471,0,0,0,L,1151911521,1,122.23,124.04,0002,12,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399595496,594140.00
05/08/2014 20:30,0,0.008,ALERT,215.09,371.81,59.970,1399595403,"274151322000068","019011112586793",39.88,15.00,0,296.66,392.25,0.0,0.0,0.000,58556.1,58556.1,478,0,0,0,L,1151911521,1,122.23,124.72,0100,13,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1399595499,594141.00
05/08/2014 20:30,0,0.057,ALERT,214.19,300.57,59.970,1399595403,"274151322000054","019011112586793",21.47,15.30,0,297.57,337.24,1.3,0.0,0.000,109657.7,109657.7,472,0,0,0,L,1151911521,1,122.23,123.81,0002,13,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399595502,594142.00
05/08/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399595403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399596284,594143.00
05/08/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399595403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399596284,594144.00
05/08/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399595403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399596284,594145.00
05/08/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399595403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399596284,594146.00
05/08/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399595403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399596284,594147.00
05/08/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399595403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399596284,594148.00
05/08/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399595403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399596284,594149.00
05/08/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399595403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399596284,594150.00
05/08/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399595403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399596284,594151.00
05/08/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399595403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399596284,594152.00
05/08/2014 21:16,0,0.000,ALERT,214.19,299.97,59.944,1399598164,"274151322000083","019011112586793",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,111448.2,111448.2,478,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1399598054,594153.00
05/08/2014 21:16,0,0.000,ALERT,214.41,299.07,59.933,1399598164,"274151322000076","019011112586793",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,112327.5,112327.5,481,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1399598057,594154.00
05/08/2014 21:16,0,0.000,ALERT,213.74,298.77,59.965,1399598164,"274151322000094","019011112586793",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,60819.0,60819.0,484,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399598060,594155.00
05/08/2014 21:16,0,0.000,ALERT,213.74,299.67,59.944,1399598164,"274151322000052","019011112586793",0.00,12.30,0,295.76,301.47,0.0,0.0,0.000,111405.6,111405.6,479,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1399598062,594156.00
05/08/2014 21:16,0,0.000,ALERT,213.96,299.37,59.938,1399598164,"274151322000085","019011112586793",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,110848.9,110848.9,473,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1399598065,594157.00
05/08/2014 21:16,0,0.000,ALERT,213.74,297.87,59.922,1399598164,"274151322000087","019011112586793",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,107230.9,107230.9,478,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1399598068,594158.00
05/08/2014 21:16,0,0.000,ALERT,213.29,298.77,59.944,1399598164,"274151322000088","019011112586793",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,107020.2,107020.2,481,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399598071,594159.00
05/08/2014 21:16,0,0.000,ALERT,213.51,299.97,59.949,1399598164,"274151322000095","019011112586793",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,111074.9,111074.9,475,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1399598074,594160.00
05/08/2014 21:16,0,0.000,ALERT,214.41,297.87,59.944,1399598164,"274151322000068","019011112586793",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,58556.1,58556.1,482,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399598076,594161.00
05/08/2014 21:16,0,0.000,ALERT,213.29,299.07,59.944,1399598164,"274151322000054","019011112586793",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,109657.7,109657.7,476,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1399598079,594162.00
05/08/2014 21:16,1,0,NO_COMMUNICATIONS,0,0,0,1399598164,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399599056,594163.00
05/08/2014 21:16,1,0,NO_COMMUNICATIONS,0,0,0,1399598164,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399599056,594164.00
05/08/2014 21:16,1,0,NO_COMMUNICATIONS,0,0,0,1399598164,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399599056,594165.00
05/08/2014 21:16,1,0,NO_COMMUNICATIONS,0,0,0,1399598164,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399599056,594166.00
05/08/2014 21:16,1,0,NO_COMMUNICATIONS,0,0,0,1399598164,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399599056,594167.00
05/08/2014 21:16,1,0,NO_COMMUNICATIONS,0,0,0,1399598164,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399599056,594168.00
05/08/2014 21:16,1,0,NO_COMMUNICATIONS,0,0,0,1399598164,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399599056,594169.00
05/08/2014 21:16,1,0,NO_COMMUNICATIONS,0,0,0,1399598164,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399599056,594170.00
05/08/2014 21:16,1,0,NO_COMMUNICATIONS,0,0,0,1399598164,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399599056,594171.00
