ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/08/2014 21:16,1,0,NO_COMMUNICATIONS,0,0,0,1399598164,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399599056,594172.00
05/08/2014 21:45,0,0.000,ALERT,214.41,298.77,59.986,1399599904,"274151322000076","019011112586793",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,112327.5,112327.5,489,0,0,0,L,1151911521,3,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399599920,594181.00
05/08/2014 21:45,0,0.000,ALERT,214.64,297.87,59.975,1399599904,"274151322000068","019011112586793",0.00,11.70,0,295.76,299.37,0.0,0.0,0.000,58556.1,58556.1,486,0,0,0,L,1151911521,2,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399599922,594183.00
05/08/2014 21:45,0,0.000,ALERT,213.74,298.47,59.970,1399599904,"274151322000054","019011112586793",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,109657.7,109657.7,480,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399599890,594175.00
05/08/2014 21:45,0,0.000,ALERT,214.19,299.97,59.965,1399599904,"274151322000095","019011112586793",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,111074.9,111074.9,481,0,0,0,L,1151911521,4,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399599870,594180.00
05/08/2014 21:45,0,0.000,ALERT,214.41,299.37,59.954,1399599904,"274151322000083","019011112586793",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,111448.2,111448.2,484,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399599924,594177.00
05/08/2014 21:45,0,0.000,ALERT,213.51,297.87,59.965,1399599904,"274151322000088","019011112586793",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,107020.2,107020.2,485,0,0,0,L,1151911521,2,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399599921,594182.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600784,594184.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600784,594185.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600784,594186.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600784,594188.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600784,594191.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600784,594190.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600784,594194.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600784,594193.00
05/08/2014 21:45,0,0.000,ALERT,213.96,297.87,59.986,1399599903,"274151322000094","019011112586793",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,60819.0,60819.0,488,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399599925,594173.00
05/08/2014 21:45,0,0.000,ALERT,213.74,298.17,59.975,1399599903,"274151322000052","019011112586793",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,111405.6,111405.6,483,0,0,0,L,1151911521,2,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399599918,594179.00
05/08/2014 21:45,0,0.000,ALERT,213.96,298.17,60.034,1399599903,"274151322000085","019011112586793",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,110848.9,110848.9,479,0,0,0,L,1151911521,2,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399599922,594180.00
05/08/2014 21:45,0,0.000,ALERT,214.19,298.17,59.965,1399599903,"274151322000087","019011112586793",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,107230.9,107230.9,482,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399599866,594176.00
05/08/2014 21:45,0,0.000,ALERT,214.64,297.87,59.975,1399599903,"274151322000068","019011112586793",0.00,11.70,0,295.76,299.37,0.0,0.0,0.000,58556.1,58556.1,486,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399599868,594177.00
05/08/2014 21:45,0,0.000,ALERT,213.74,298.47,59.970,1399599903,"274151322000054","019011112586793",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,109657.7,109657.7,480,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399599870,594178.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600784,594181.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600784,594182.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600784,594183.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600784,594185.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600784,594188.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600784,594187.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600784,594191.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600784,594190.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600784,594192.00
05/08/2014 21:45,0,0.000,ALERT,214.41,299.37,59.954,1399599905,"274151322000083","019011112586793",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,111448.2,111448.2,484,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399599917,594173.00
05/08/2014 21:45,0,0.000,ALERT,213.96,297.87,59.986,1399599905,"274151322000094","019011112586793",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,60819.0,60819.0,488,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399599918,594174.00
05/08/2014 21:45,0,0.000,ALERT,214.19,298.17,59.965,1399599905,"274151322000087","019011112586793",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,107230.9,107230.9,482,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399599920,594175.00
05/08/2014 21:45,0,0.000,ALERT,214.19,299.97,59.965,1399599905,"274151322000095","019011112586793",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,111074.9,111074.9,481,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399599921,594176.00
05/08/2014 21:45,0,0.000,ALERT,213.96,298.17,59.981,1399599905,"274151322000054","019011112586793",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,109657.7,109657.7,482,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399599925,594177.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600787,594178.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600787,594179.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600787,594180.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600787,594182.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600787,594185.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600787,594184.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600787,594190.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600787,594187.00
05/08/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399599905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399600787,594189.00
05/08/2014 22:15,0,0,NO_COMMUNICATIONS,0,0,0,1399601742,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,111448.2,111448.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602623,594203.00
05/08/2014 22:15,0,0,NO_COMMUNICATIONS,0,0,0,1399601742,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,112327.5,112327.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602623,594204.00
05/08/2014 22:15,0,0,NO_COMMUNICATIONS,0,0,0,1399601742,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,60819.0,60819.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602623,594205.00
05/08/2014 22:15,0,0,NO_COMMUNICATIONS,0,0,0,1399601742,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,58556.1,58556.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602624,594211.00
05/08/2014 22:15,0,0,NO_COMMUNICATIONS,0,0,0,1399601742,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,109657.7,109657.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602624,594212.00
05/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399601742,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602624,594215.00
05/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399601742,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602623,594201.00
05/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399601742,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602623,594199.00
05/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399601742,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602624,594219.00
05/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399601742,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602624,594213.00
05/08/2014 22:15,0,0,NO_COMMUNICATIONS,0,0,0,1399601742,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,111405.6,111405.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602623,594206.00
05/08/2014 22:15,0,0,NO_COMMUNICATIONS,0,0,0,1399601742,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,110848.9,110848.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602623,594207.00
05/08/2014 22:15,0,0,NO_COMMUNICATIONS,0,0,0,1399601742,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,107230.9,107230.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602623,594208.00
05/08/2014 22:15,0,0,NO_COMMUNICATIONS,0,0,0,1399601742,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,107020.2,107020.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602623,594209.00
05/08/2014 22:15,0,0,NO_COMMUNICATIONS,0,0,0,1399601742,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,111074.9,111074.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602623,594210.00
05/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399601742,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602624,594214.00
05/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399601742,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602624,594216.00
05/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399601742,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602624,594217.00
05/08/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399601742,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602624,594218.00
05/08/2014 22:16,0,0.000,ALERT,215.09,300.27,59.965,1399601765,"274151322000083","019011112586793",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,111448.2,111448.2,488,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399601724,594191.00
05/08/2014 22:16,0,0.000,ALERT,215.54,299.67,59.970,1399601765,"274151322000076","019011112586793",0.00,10.00,0,296.96,302.07,0.0,0.0,0.000,112327.5,112327.5,493,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399601727,594192.00
05/08/2014 22:16,0,0,NO_COMMUNICATIONS,0,0,0,1399601765,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,60819.0,60819.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602647,594206.00
05/08/2014 22:16,0,0,NO_COMMUNICATIONS,0,0,0,1399601765,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,111405.6,111405.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602647,594207.00
05/08/2014 22:16,0,0,NO_COMMUNICATIONS,0,0,0,1399601765,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,110848.9,110848.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602647,594208.00
05/08/2014 22:16,0,0,NO_COMMUNICATIONS,0,0,0,1399601765,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,107230.9,107230.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602647,594209.00
05/08/2014 22:16,0,0,NO_COMMUNICATIONS,0,0,0,1399601765,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,107020.2,107020.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602647,594210.00
05/08/2014 22:16,0,0,NO_COMMUNICATIONS,0,0,0,1399601765,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,111074.9,111074.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602647,594211.00
05/08/2014 22:16,0,0,NO_COMMUNICATIONS,0,0,0,1399601765,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,58556.1,58556.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602647,594212.00
05/08/2014 22:16,0,0,NO_COMMUNICATIONS,0,0,0,1399601765,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,109657.7,109657.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602647,594213.00
05/08/2014 22:16,1,0,NO_COMMUNICATIONS,0,0,0,1399601765,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602647,594229.00
05/08/2014 22:16,1,0,NO_COMMUNICATIONS,0,0,0,1399601765,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602647,594215.00
05/08/2014 22:16,1,0,NO_COMMUNICATIONS,0,0,0,1399601765,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602647,594222.00
05/08/2014 22:16,1,0,NO_COMMUNICATIONS,0,0,0,1399601765,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602647,594217.00
05/08/2014 22:16,1,0,NO_COMMUNICATIONS,0,0,0,1399601765,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602647,594218.00
05/08/2014 22:16,1,0,NO_COMMUNICATIONS,0,0,0,1399601765,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602647,594219.00
05/08/2014 22:16,1,0,NO_COMMUNICATIONS,0,0,0,1399601765,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602647,594228.00
05/08/2014 22:16,1,0,NO_COMMUNICATIONS,0,0,0,1399601765,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602647,594221.00
05/08/2014 22:16,1,0,NO_COMMUNICATIONS,0,0,0,1399601765,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602647,594227.00
05/08/2014 22:16,1,0,NO_COMMUNICATIONS,0,0,0,1399601765,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399602647,594226.00
05/08/2014 22:30,0,0.000,ALERT,214.19,300.27,60.018,1399602603,"274151322000083","019011112586793",0.00,10.00,0,286.44,313.20,0.0,0.0,0.000,111448.2,111448.2,490,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,1,10797,0,0,0,0,0,0,2,11330,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399602787,594230.00
05/08/2014 22:30,0,0.000,ALERT,213.74,300.27,60.018,1399602603,"274151322000088","019011112586793",0.00,10.30,0,298.77,301.77,0.0,0.0,0.000,107020.2,107020.2,493,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399602795,594231.00
05/08/2014 22:30,0,0.000,ALERT,214.19,299.67,60.028,1399602603,"274151322000087","019011112586793",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,107230.9,107230.9,490,0,0,0,L,1151911521,2,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399602773,594232.00
05/08/2014 22:30,0,0.000,ALERT,214.19,300.27,60.023,1399602603,"274151322000085","019011112586793",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,110848.9,110848.9,487,0,0,0,L,1151911521,3,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399602795,594233.00
05/08/2014 22:30,0,0.000,ALERT,214.19,301.17,60.023,1399602603,"274151322000095","019011112586793",0.00,9.30,0,282.54,304.48,0.0,0.0,0.000,111074.9,111074.9,491,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399602872,594234.00
05/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399602603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399603483,594235.00
05/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399602603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399603483,594248.00
05/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399602603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399603483,594237.00
05/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399602603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399603483,594243.00
05/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399602603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399603483,594240.00
05/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399602603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399603483,594242.00
05/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399602603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399603483,594244.00
05/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399602603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399603483,594245.00
05/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399602603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399603483,594246.00
05/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399602603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399603483,594247.00
05/08/2014 22:30,0,0.000,ALERT,215.09,300.27,59.965,1399602610,"274151322000083","019011112586793",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,111448.2,111448.2,488,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399602645,594191.00
05/08/2014 22:30,0,0.000,ALERT,214.64,299.97,60.023,1399602610,"274151322000076","019011112586793",0.00,9.70,0,298.17,303.58,0.0,0.0,0.000,112327.5,112327.5,497,0,0,0,L,1151911521,3,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399602769,594203.00
05/08/2014 22:30,0,0.000,ALERT,214.41,299.97,60.018,1399602610,"274151322000094","019011112586793",0.00,8.50,0,281.03,303.28,0.0,0.0,0.000,60819.0,60819.0,498,0,0,0,L,1151911521,3,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399602888,594204.00
05/08/2014 22:30,0,0.000,ALERT,213.96,300.57,60.018,1399602610,"274151322000052","019011112586793",0.00,9.70,0,298.47,304.18,0.0,0.0,0.000,111405.6,111405.6,491,0,0,0,L,1151911521,2,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399602790,594201.00
05/08/2014 22:30,0,0.000,ALERT,214.41,299.97,59.986,1399602610,"274151322000085","019011112586793",0.00,10.00,0,286.14,313.50,0.0,0.0,0.000,110848.9,110848.9,485,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,1,10797,0,0,0,0,0,0,2,11326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399602662,594195.00
05/08/2014 22:30,0,0.000,ALERT,214.19,299.67,59.986,1399602610,"274151322000087","019011112586793",0.00,14.00,0,285.24,312.29,0.0,0.0,0.000,107230.9,107230.9,488,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,1,10797,0,0,0,0,0,0,2,11330,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399602665,594196.00
05/08/2014 22:30,0,0.000,ALERT,214.19,300.57,59.986,1399602610,"274151322000088","019011112586793",0.00,10.30,0,286.14,313.20,0.0,0.0,0.000,107020.2,107020.2,491,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,1,10799,0,0,0,0,0,0,2,11327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399602668,594197.00
05/08/2014 22:30,0,0.000,ALERT,214.41,301.47,59.986,1399602610,"274151322000095","019011112586793",0.00,9.30,0,296.06,306.58,0.0,0.0,0.000,111074.9,111074.9,489,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399602671,594198.00
05/08/2014 22:30,0,0.000,ALERT,214.87,299.67,60.018,1399602610,"274151322000068","019011112586793",0.00,10.30,0,298.47,301.17,0.0,0.0,0.000,58556.1,58556.1,494,0,0,0,L,1151911521,2,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399602797,594202.00
05/08/2014 22:30,0,0.000,ALERT,214.41,300.27,60.007,1399602610,"274151322000054","019011112586793",0.00,10.30,0,281.33,303.88,0.0,0.0,0.000,109657.7,109657.7,490,0,0,0,L,1151911521,6,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399602904,594205.00
05/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399602610,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399603491,594218.00
05/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399602610,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399603491,594212.00
05/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399602610,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399603491,594209.00
05/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399602610,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399603491,594220.00
05/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399602610,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399603491,594211.00
05/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399602610,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399603491,594213.00
05/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399602610,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399603491,594214.00
05/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399602610,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399603491,594215.00
05/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399602610,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399603491,594216.00
05/08/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399602610,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399603491,594219.00
05/08/2014 22:45,0,0.000,ALERT,215.09,300.87,60.007,1399603504,"274151322000085","019011112586793",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,110848.9,110848.9,491,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399603478,594221.00
05/08/2014 22:45,0,0.000,ALERT,215.09,301.47,60.028,1399603504,"274151322000054","019011112586793",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,109657.7,109657.7,494,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399603486,594222.00
05/08/2014 22:45,0,0.000,ALERT,215.77,300.27,59.996,1399603504,"274151322000068","019011112586793",0.00,10.30,0,298.77,301.77,0.0,0.0,0.000,58556.1,58556.1,498,0,0,0,L,1151911521,2,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399603716,594223.00
05/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399603504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399604428,594237.00
05/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399603504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399604428,594238.00
05/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399603504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399604428,594226.00
05/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399603504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399604428,594239.00
05/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399603504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399604428,594231.00
05/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399603504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399604428,594232.00
05/08/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399603504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399604428,594233.00
